Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,12.78,0.0
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,26.31,16.31
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,51.21,26.82
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,97.79,54.86
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,147.47,93.83
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,203.12,142.29
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,257.48,192.44
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,315.61,246.13
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,335.15,269.5
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,337.38,276.03
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,427.82,352.04
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,526.3,433.38
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,555.34,458.44
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,580.78,480.15
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,523.4,433.08
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,439.38,363.43
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,605.68,499.26
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,764.62,620.65
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,788.02,635.23
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,808.21,648.56
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,824.1,657.48
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,836.61,663.89
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,746.9,598.35
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,638.82,518.18
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,597.42,487.28
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,553.97,453.72
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,533.75,438.75
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,512.02,422.22
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,486.75,403.22
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,460.06,382.69
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,424.81,355.26
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,388.92,326.37
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,342.08,286.64
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,296.05,246.25
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,238.35,194.24
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,183.63,134.26
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,88.1,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,7.46,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,14.95,6.69
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,23.79,14.32
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,32.63,22.21
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,41.93,30.43
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,51.22,38.57
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,59.68,45.93
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,68.22,53.26
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,76.38,60.1
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,84.62,66.92
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,102.25,81.79
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,120.27,96.88
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,156.19,127.2
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,202.73,166.26
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,250.95,207.11
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,313.75,259.74
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,428.68,356.78
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,554.69,460.71
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,449.48,373.16
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,321.64,265.54
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,275.23,226.8
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,227.16,186.08
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,363.7,303.56
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,503.74,420.98
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,453.53,379.12
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,386.19,323.46
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,234.78,196.38
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,68.63,53.03
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,61.55,47.12
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,54.78,41.37
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,47.68,35.36
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,40.59,29.27
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,33.06,22.67
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,25.54,16.03
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,18.03,9.36
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,10.54,2.37
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,5.26,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,12.33,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,24.42,14.38
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,38.38,26.4
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,52.88,39.24
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,67.88,52.13
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,83.57,65.47
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,98.85,78.47
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,114.83,92.02
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,129.08,104.09
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,143.79,116.51
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,162.73,132.4
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,177.87,145.02
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,210.41,172.02
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,245.46,200.94
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,343.56,283.65
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,453.07,374.42
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,486.37,401.87
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,533.35,439.96
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,410.54,338.56
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,263.69,215.2
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,250.63,204.58
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,237.12,193.36
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,174.08,141.03
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,125.77,100.38
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,120.34,96.0
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,114.98,91.64
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,82.27,64.28
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,52.11,38.85
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,46.78,34.38
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,41.46,29.87
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,36.14,25.38
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,30.83,20.84
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,24.65,15.43
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,18.47,10.01
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,13.18,5.31
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,7.9,0.42
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,3.94,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,13.31,0.0
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,26.42,15.94
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,46.51,29.05
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,78.0,50.74
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,110.88,77.17
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,146.53,107.85
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,181.25,139.05
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,217.33,171.57
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,250.27,201.05
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,283.59,230.31
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,320.58,262.53
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,358.94,295.51
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,335.62,276.63
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,293.07,240.85
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,383.03,316.74
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,471.87,391.06
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,464.54,384.51
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,453.35,374.78
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,414.59,342.85
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,385.7,318.42
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,431.57,357.84
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,494.04,410.08
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,463.16,384.45
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,414.65,344.79
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,459.44,383.15
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,486.95,407.5
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,441.27,370.4
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,395.3,332.68
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,369.17,311.26
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,342.59,289.15
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,311.43,263.0
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,280.06,236.13
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,242.9,203.72
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,205.76,170.62
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,157.96,127.44
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,99.21,72.63
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,45.45,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,14.03,0.0
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,27.33,16.76
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,46.37,29.91
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,75.6,50.59
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,106.22,75.54
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,139.07,103.95
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,171.53,132.98
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,205.28,163.24
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,236.06,190.95
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,267.23,218.62
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,177.44,145.41
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,71.72,55.71
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,78.56,61.49
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,85.48,67.27
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,62.8,47.96
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,40.62,29.06
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,266.61,223.78
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,495.73,414.05
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,330.78,276.18
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,146.74,118.43
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,243.07,201.08
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,349.52,290.58
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,339.08,281.91
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,312.61,260.35
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,451.2,379.19
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,574.72,483.16
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,630.74,530.67
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,690.38,578.78
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,656.15,551.79
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,620.02,523.16
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,573.66,485.38
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,526.46,446.01
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,487.08,411.9
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,446.82,375.24
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,355.62,293.71
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,269.86,208.82
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,136.3,9.98
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.19,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.63,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.51,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.39,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,4.83,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,5.27,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,93.59,74.28
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,189.84,155.24
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,272.72,225.28
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,366.92,304.37
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,349.01,289.24
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,336.44,278.17
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,252.36,207.79
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,164.67,133.14
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,228.96,187.64
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,286.83,236.33
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,345.69,286.14
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,392.18,325.72
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,345.21,286.83
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,281.26,233.57
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,181.82,150.0
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,79.69,62.49
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,102.93,82.39
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,129.09,104.68
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,116.45,94.08
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,103.84,83.45
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,90.05,71.84
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,76.21,60.03
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,61.67,47.35
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,46.95,34.41
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,32.56,21.71
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,19.38,9.78
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,9.67,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,14.56,0.0
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,28.97,18.23
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,49.46,29.4
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,90.37,53.44
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,135.1,86.57
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,188.41,131.0
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,239.8,177.5
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,294.82,227.63
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,352.16,278.63
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,413.59,332.32
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,465.63,378.32
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,517.47,422.95
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,526.11,431.63
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,522.07,429.15
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,604.67,496.57
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,685.73,561.27
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,718.67,585.48
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,748.9,607.87
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,773.36,626.15
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,794.7,642.21
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,809.97,654.1
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,821.89,663.68
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,826.83,668.01
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,836.43,676.0
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,829.93,672.11
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,820.01,665.85
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,802.53,653.51
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,781.98,638.83
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,751.16,616.18
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,717.89,591.27
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,672.23,555.79
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,625.24,518.3
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,563.49,467.81
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,502.15,415.77
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,422.65,347.17
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,341.73,268.25
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,170.0,53.12
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,11.0,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,22.05,12.65
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,34.4,23.33
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,47.06,34.57
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,60.81,46.63
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,74.78,58.75
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,88.07,70.15
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,101.53,81.55
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,112.51,90.72
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,123.74,100.05
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,182.43,148.99
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,251.0,205.65
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,301.0,246.54
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,365.43,298.58
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,345.6,282.28
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,330.89,269.92
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,378.07,308.96
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,441.04,359.58
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,456.62,372.15
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,471.69,384.6
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,427.75,349.86
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,395.93,324.25
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,340.55,279.25
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,267.93,219.63
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,328.83,271.41
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,374.14,309.85
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,264.33,219.0
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,157.43,128.41
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,142.07,115.79
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,126.88,103.0
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,110.03,88.65
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,93.38,74.33
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,76.62,59.88
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,59.6,45.05
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,42.85,30.35
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,25.35,14.78
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,12.32,0.0
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,8.35,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,16.72,8.12
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,27.78,17.59
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,38.74,27.29
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,49.71,36.95
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,60.82,46.64
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,71.62,55.96
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,82.54,65.28
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,90.38,71.9
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,98.29,78.51
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,98.37,78.45
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,98.42,78.36
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,125.83,101.18
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,154.24,124.57
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,131.63,105.51
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,109.0,86.48
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,128.44,102.64
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,148.53,119.2
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,107.91,85.4
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,69.03,52.88
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,108.28,85.82
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,150.78,121.05
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,220.94,180.03
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,283.34,231.75
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,220.09,179.38
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,144.53,116.22
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,120.82,96.78
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,97.3,77.2
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,88.83,70.2
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,80.4,63.14
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,69.8,54.17
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,59.19,45.1
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,48.57,35.9
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,37.95,26.63
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,27.77,17.7
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,17.6,8.62
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,10.11,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.73,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,12.31,0.0
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,25.27,15.29
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,42.97,23.39
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,86.89,47.7
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,133.71,82.41
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,187.05,127.24
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,239.54,174.86
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,296.05,226.46
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,280.03,223.35
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,226.95,184.77
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,285.14,233.55
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,345.21,283.64
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,338.32,277.67
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,315.36,258.17
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,236.15,192.93
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,151.42,121.54
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,153.79,123.55
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,156.23,125.51
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,135.22,108.1
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,114.38,90.8
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,112.66,89.42
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,110.97,88.07
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,78.09,60.59
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,47.7,35.0
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,49.03,36.19
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,50.35,37.37
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,27.32,17.78
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.4,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,3.95,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.51,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,3.07,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.19,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.75,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.31,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.88,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.44,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,11.0,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,22.04,12.52
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,35.2,23.73
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,48.7,35.61
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,63.31,48.36
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,78.18,61.21
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,91.91,72.89
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,105.97,84.74
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,174.31,140.43
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,254.74,206.74
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,249.57,203.53
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,237.09,193.58
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,217.04,176.63
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,185.34,149.7
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,219.38,177.8
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,247.21,200.56
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,335.35,273.41
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,418.36,340.76
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,400.44,325.49
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,380.11,308.6
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,379.6,308.44
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,378.49,307.73
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,413.4,337.05
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,464.64,378.49
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,394.91,322.84
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,340.54,278.75
