Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,150.5,183.0,2.55,15.0,246.5,345.69,284.28
2016,1,11,14,30,172.0,170.0,2.5,15.0,239.0,349.99,288.83
2016,1,11,14,45,166.5,156.5,2.45,15.0,218.5,329.86,272.95
2016,1,11,15,0,161.0,143.0,2.4,15.0,198.0,309.31,256.59
2016,1,11,15,15,152.5,126.5,2.3,15.0,174.0,281.62,234.04
2016,1,11,15,30,144.0,110.0,2.2,15.0,150.0,253.64,210.84
2016,1,11,15,45,131.5,93.0,2.1,15.0,124.5,221.67,183.71
2016,1,11,16,0,119.0,76.0,2.0,15.0,99.0,189.76,156.02
2016,1,11,16,15,96.0,58.0,1.9,15.0,74.0,148.82,120.04
2016,1,11,16,30,73.0,40.0,1.8,15.0,49.0,108.11,83.16
2016,1,11,16,45,36.5,24.5,1.7,15.0,29.0,60.67,31.19
2016,1,11,17,0,0.0,9.0,1.6,15.0,9.0,8.19,0.0
2016,1,11,17,15,0.0,4.5,1.55,15.0,4.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,7,45,186.0,15.5,4.05,13.0,34.0,12.3,0.0
2016,1,12,8,0,372.0,31.0,3.8,13.0,68.0,25.28,15.3
2016,1,12,8,15,460.5,38.5,3.75,13.0,108.0,41.6,22.27
2016,1,12,8,30,549.0,46.0,3.7,13.0,148.0,86.26,46.05
2016,1,12,8,45,571.5,54.5,3.65,13.5,183.5,132.79,81.64
2016,1,12,9,0,594.0,63.0,3.6,14.0,219.0,181.64,123.92
2016,1,12,9,15,638.0,64.5,3.5,14.0,256.0,231.43,168.49
2016,1,12,9,30,682.0,66.0,3.4,14.0,293.0,286.14,217.91
2016,1,12,9,45,537.0,103.0,3.3,14.0,293.5,308.11,243.47
2016,1,12,10,0,392.0,140.0,3.2,14.0,294.0,310.95,250.58
2016,1,12,10,15,474.5,135.0,3.35,14.0,335.0,368.55,299.37
2016,1,12,10,30,557.0,130.0,3.5,14.0,376.0,432.77,353.13
2016,1,12,10,45,629.0,117.0,3.65,14.5,408.5,494.0,403.37
2016,1,12,11,0,701.0,104.0,3.8,15.0,441.0,554.59,452.49
2016,1,12,11,15,658.0,120.5,3.9,15.0,445.5,575.67,469.63
2016,1,12,11,30,615.0,137.0,4.0,15.0,450.0,591.27,482.18
2016,1,12,11,45,520.5,166.5,4.15,15.0,434.0,573.25,467.67
2016,1,12,12,0,426.0,196.0,4.3,15.0,418.0,553.4,451.39
2016,1,12,12,15,377.5,206.5,4.35,15.0,403.5,528.9,432.27
2016,1,12,12,30,329.0,217.0,4.4,15.0,389.0,514.17,420.24
2016,1,12,12,45,352.5,209.0,4.45,15.0,391.5,533.96,437.0
2016,1,12,13,0,376.0,201.0,4.5,15.0,394.0,553.03,453.07
2016,1,12,13,15,263.0,209.5,4.45,15.0,342.5,475.0,389.45
2016,1,12,13,30,150.0,218.0,4.4,15.0,291.0,378.1,310.06
2016,1,12,13,45,404.5,161.5,4.4,15.0,347.0,565.66,466.31
2016,1,12,14,0,659.0,105.0,4.4,15.0,403.0,727.91,594.33
2016,1,12,14,15,477.0,132.5,4.4,15.0,341.0,596.45,492.13
2016,1,12,14,30,295.0,160.0,4.4,15.0,279.0,457.69,379.78
2016,1,12,14,45,281.0,148.5,4.45,15.0,254.0,431.15,359.46
2016,1,12,15,0,267.0,137.0,4.5,15.0,229.0,403.9,337.79
2016,1,12,15,15,255.5,121.5,4.5,14.5,201.5,372.52,313.0
2016,1,12,15,30,244.0,106.0,4.5,14.0,174.0,340.51,287.01
2016,1,12,15,45,221.5,90.5,4.55,14.0,144.5,299.74,252.26
2016,1,12,16,0,199.0,75.0,4.6,14.0,115.0,259.38,216.95
2016,1,12,16,15,167.0,58.0,4.7,14.0,86.0,210.5,173.48
2016,1,12,16,30,135.0,41.0,4.8,14.0,57.0,162.66,129.25
2016,1,12,16,45,67.5,26.0,4.9,14.0,34.0,93.74,55.34
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,10.01,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,169.0,17.0,5.5,14.5,34.0,13.61,0.0
2016,1,13,8,0,338.0,34.0,5.6,15.0,68.0,27.99,17.42
2016,1,13,8,15,431.5,42.5,5.75,15.0,108.0,44.0,24.76
2016,1,13,8,30,525.0,51.0,5.9,15.0,148.0,88.22,48.38
2016,1,13,8,45,577.0,57.5,6.05,15.0,189.0,135.74,83.55
2016,1,13,9,0,629.0,64.0,6.2,15.0,230.0,189.02,128.54
2016,1,13,9,15,473.0,93.5,6.3,15.0,229.5,213.09,158.76
2016,1,13,9,30,317.0,123.0,6.4,15.0,229.0,217.6,170.49
2016,1,13,9,45,377.0,128.0,6.55,15.0,267.0,269.27,215.09
2016,1,13,10,0,437.0,133.0,6.7,15.0,305.0,322.9,261.47
2016,1,13,10,15,611.0,110.0,6.75,15.0,370.5,412.08,336.6
2016,1,13,10,30,785.0,87.0,6.8,15.0,436.0,511.15,419.92
2016,1,13,10,45,805.0,86.5,6.9,15.0,460.0,560.49,462.44
2016,1,13,11,0,825.0,86.0,7.0,15.0,484.0,609.34,503.92
2016,1,13,11,15,833.0,87.0,7.05,15.0,500.0,651.25,539.02
2016,1,13,11,30,841.0,88.0,7.1,15.0,516.0,691.22,572.04
2016,1,13,11,45,846.0,88.0,7.2,15.0,525.0,725.74,599.44
2016,1,13,12,0,851.0,88.0,7.3,15.0,534.0,757.69,624.33
2016,1,13,12,15,665.5,136.5,7.3,15.0,485.5,696.89,576.21
2016,1,13,12,30,480.0,185.0,7.3,15.0,437.0,613.94,507.71
2016,1,13,12,45,658.5,137.5,7.35,15.0,478.5,727.18,601.08
2016,1,13,13,0,837.0,90.0,7.4,15.0,520.0,830.55,681.6
2016,1,13,13,15,780.5,95.0,7.3,15.0,487.5,800.49,658.16
2016,1,13,13,30,724.0,100.0,7.2,15.0,455.0,771.15,635.78
2016,1,13,13,45,730.0,93.5,7.15,15.0,438.0,773.43,638.25
2016,1,13,14,0,736.0,87.0,7.1,15.0,421.0,767.85,634.58
2016,1,13,14,15,752.5,83.5,6.9,14.5,407.0,776.68,643.0
2016,1,13,14,30,769.0,80.0,6.7,14.0,393.0,782.17,648.79
2016,1,13,14,45,749.5,76.0,6.55,14.0,359.5,753.2,626.5
2016,1,13,15,0,730.0,72.0,6.4,14.0,326.0,721.65,602.03
2016,1,13,15,15,695.0,68.0,6.05,14.0,287.5,681.28,569.48
2016,1,13,15,30,660.0,64.0,5.7,14.0,249.0,634.11,530.82
2016,1,13,15,45,614.5,58.0,5.4,14.0,208.5,575.52,482.08
2016,1,13,16,0,569.0,52.0,5.1,14.0,168.0,517.26,432.09
2016,1,13,16,15,486.0,44.5,4.95,13.5,127.0,431.85,358.88
2016,1,13,16,30,403.0,37.0,4.8,13.0,86.0,350.66,284.39
2016,1,13,16,45,262.0,26.0,4.65,13.0,52.0,231.26,152.63
2016,1,13,17,0,121.0,15.0,4.5,13.0,18.0,83.8,0.0
2016,1,13,17,15,60.5,7.5,4.4,13.0,9.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,60.0,18.0,2.75,12.5,24.0,14.83,0.0
2016,1,14,8,0,120.0,36.0,2.9,13.0,48.0,28.84,18.38
2016,1,14,8,15,144.5,53.0,3.1,13.0,75.0,45.59,30.56
2016,1,14,8,30,169.0,70.0,3.3,13.0,102.0,73.3,50.04
2016,1,14,8,45,184.5,86.5,3.55,13.5,129.5,102.6,73.48
2016,1,14,9,0,200.0,103.0,3.8,14.0,157.0,133.95,100.07
2016,1,14,9,15,210.0,118.5,3.95,14.0,182.5,164.95,127.4
2016,1,14,9,30,220.0,134.0,4.1,14.0,208.0,197.15,155.87
2016,1,14,9,45,410.5,118.0,4.25,14.0,274.0,271.83,216.5
2016,1,14,10,0,601.0,102.0,4.4,14.0,340.0,365.27,294.06
2016,1,14,10,15,574.0,117.5,4.45,14.0,358.5,401.72,326.84
2016,1,14,10,30,547.0,133.0,4.5,14.0,377.0,430.22,352.31
2016,1,14,10,45,436.0,165.5,4.6,14.0,366.0,428.85,352.3
2016,1,14,11,0,325.0,198.0,4.7,14.0,355.0,407.81,335.44
2016,1,14,11,15,283.0,211.5,4.85,14.0,352.0,411.17,338.37
2016,1,14,11,30,241.0,225.0,5.0,14.0,349.0,399.74,329.12
2016,1,14,11,45,236.0,230.5,5.2,14.0,353.5,413.04,340.27
2016,1,14,12,0,231.0,236.0,5.4,14.0,358.0,425.46,350.58
2016,1,14,12,15,130.5,223.0,5.55,14.0,292.0,341.22,280.75
2016,1,14,12,30,30.0,210.0,5.7,14.0,226.0,237.26,193.36
2016,1,14,12,45,172.5,213.0,5.9,14.0,302.5,375.29,310.89
2016,1,14,13,0,315.0,216.0,6.1,14.0,379.0,519.94,430.82
2016,1,14,13,15,227.5,218.5,6.2,14.0,334.5,439.72,364.72
2016,1,14,13,30,140.0,221.0,6.3,14.0,290.0,372.85,308.63
2016,1,14,13,45,70.0,174.5,6.45,14.0,209.0,242.47,200.49
2016,1,14,14,0,0.0,128.0,6.6,14.0,128.0,119.05,95.27
2016,1,14,14,15,0.0,121.0,6.6,14.0,121.0,112.66,90.12
2016,1,14,14,30,0.0,114.0,6.6,14.0,114.0,106.34,84.93
2016,1,14,14,45,0.0,89.0,6.65,14.0,89.0,80.86,63.47
2016,1,14,15,0,0.0,64.0,6.7,14.0,64.0,56.55,42.85
2016,1,14,15,15,0.0,56.5,6.65,14.0,56.5,49.89,37.19
2016,1,14,15,30,0.0,49.0,6.6,14.0,49.0,43.24,31.48
2016,1,14,15,45,0.0,40.5,6.55,14.0,40.5,35.71,24.96
2016,1,14,16,0,0.0,32.0,6.5,14.0,32.0,28.19,18.39
2016,1,14,16,15,0.0,24.0,6.5,14.0,24.0,21.12,12.17
2016,1,14,16,30,0.0,16.0,6.5,14.0,16.0,14.06,5.93
2016,1,14,16,45,0.0,9.5,6.5,14.0,9.5,8.34,0.19
2016,1,14,17,0,0.0,3.0,6.5,14.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,6.45,14.0,1.5,1.36,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,15,7,45,142.0,18.0,0.25,14.0,33.0,14.14,0.0
2016,1,15,8,0,284.0,36.0,0.2,14.0,66.0,29.7,19.19
2016,1,15,8,15,375.5,46.0,0.45,14.0,105.0,45.06,27.12
2016,1,15,8,30,467.0,56.0,0.7,14.0,144.0,87.02,49.94
2016,1,15,8,45,528.0,62.5,0.95,14.0,185.0,132.39,82.82
2016,1,15,9,0,589.0,69.0,1.2,14.0,226.0,184.69,125.88
2016,1,15,9,15,628.5,73.5,1.45,14.0,265.0,236.17,171.46
2016,1,15,9,30,668.0,78.0,1.7,14.0,304.0,291.36,220.86
2016,1,15,9,45,667.5,88.5,1.95,14.0,334.5,341.14,266.44
2016,1,15,10,0,667.0,99.0,2.2,14.0,365.0,389.87,310.15
2016,1,15,10,15,570.5,124.5,2.3,14.0,364.0,406.62,327.43
2016,1,15,10,30,474.0,150.0,2.4,14.0,363.0,409.13,331.88
2016,1,15,10,45,505.5,151.5,2.55,14.5,389.0,454.04,368.76
2016,1,15,11,0,537.0,153.0,2.7,15.0,415.0,500.35,405.9
2016,1,15,11,15,649.0,132.0,2.75,15.0,458.5,582.08,471.13
2016,1,15,11,30,761.0,111.0,2.8,15.0,502.0,664.45,535.73
2016,1,15,11,45,768.5,110.0,2.85,15.0,511.0,697.85,561.49
2016,1,15,12,0,776.0,109.0,2.9,15.0,520.0,729.05,584.74
2016,1,15,12,15,593.5,156.5,2.8,15.0,471.0,662.61,532.76
2016,1,15,12,30,411.0,204.0,2.7,15.0,422.0,579.68,466.97
2016,1,15,12,45,612.0,148.0,2.65,15.0,468.5,701.4,563.76
2016,1,15,13,0,813.0,92.0,2.6,15.0,515.0,814.56,646.0
2016,1,15,13,15,805.0,91.0,2.45,15.0,500.0,818.62,647.28
2016,1,15,13,30,797.0,90.0,2.3,15.0,485.0,819.24,647.14
2016,1,15,13,45,792.5,86.0,2.2,15.0,464.5,815.9,644.66
2016,1,15,14,0,788.0,82.0,2.1,15.0,444.0,809.2,639.9
2016,1,15,14,15,770.5,80.0,1.95,15.0,416.0,790.45,626.1
2016,1,15,14,30,753.0,78.0,1.8,15.0,388.0,768.69,610.2
2016,1,15,14,45,730.5,74.5,1.7,15.0,355.0,738.04,588.18
2016,1,15,15,0,708.0,71.0,1.6,15.0,322.0,704.96,564.18
2016,1,15,15,15,673.0,67.0,1.55,15.0,284.0,664.58,534.69
2016,1,15,15,30,638.0,63.0,1.5,15.0,246.0,617.88,499.69
2016,1,15,15,45,586.5,58.0,1.45,15.0,206.0,556.54,452.35
2016,1,15,16,0,535.0,53.0,1.4,15.0,166.0,495.91,403.85
2016,1,15,16,15,456.0,45.5,1.4,15.0,126.0,414.09,336.47
2016,1,15,16,30,377.0,38.0,1.4,15.0,86.0,336.3,268.3
2016,1,15,16,45,246.5,27.0,1.4,15.0,53.0,227.24,158.38
2016,1,15,17,0,116.0,16.0,1.4,15.0,20.0,82.3,0.0
2016,1,15,17,15,58.0,8.0,1.45,15.0,10.0,38.81,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,16.5,3.8,14.5,16.5,14.54,0.0
2016,1,16,8,0,0.0,33.0,3.8,15.0,33.0,28.42,17.99
2016,1,16,8,15,10.0,51.0,3.8,15.0,53.0,43.54,30.5
2016,1,16,8,30,20.0,69.0,3.8,15.0,73.0,60.53,44.7
2016,1,16,8,45,29.5,86.5,3.8,15.0,94.0,79.26,60.36
2016,1,16,9,0,39.0,104.0,3.8,15.0,115.0,99.49,77.36
2016,1,16,9,15,47.0,120.0,3.7,15.0,135.0,119.44,94.24
2016,1,16,9,30,55.0,136.0,3.6,15.0,155.0,140.52,112.07
2016,1,16,9,45,27.5,100.5,3.55,15.0,110.0,101.56,80.23
2016,1,16,10,0,0.0,65.0,3.5,15.0,65.0,57.44,43.32
2016,1,16,10,15,0.0,59.5,3.4,15.0,59.5,52.56,39.13
2016,1,16,10,30,0.0,54.0,3.3,15.0,54.0,47.69,34.94
2016,1,16,10,45,0.0,100.5,3.2,15.5,100.5,89.51,69.96
2016,1,16,11,0,0.0,147.0,3.1,16.0,147.0,133.26,105.95
2016,1,16,11,15,0.0,121.0,3.0,16.0,121.0,108.7,85.47
2016,1,16,11,30,0.0,95.0,2.9,16.0,95.0,84.43,65.28
2016,1,16,11,45,1.0,134.5,2.85,16.0,135.0,122.51,96.83
2016,1,16,12,0,2.0,174.0,2.8,16.0,175.0,162.41,129.48
2016,1,16,12,15,1.0,169.5,2.8,16.0,170.0,157.63,125.44
2016,1,16,12,30,0.0,165.0,2.8,16.0,165.0,152.8,121.48
2016,1,16,12,45,0.0,146.5,2.8,16.0,146.5,134.64,106.64
2016,1,16,13,0,0.0,128.0,2.8,16.0,128.0,116.58,91.86
2016,1,16,13,15,0.0,133.5,2.75,16.0,133.5,122.47,96.81
2016,1,16,13,30,0.0,139.0,2.7,16.0,139.0,128.65,101.99
2016,1,16,13,45,0.0,129.5,2.65,16.0,129.5,119.56,94.6
2016,1,16,14,0,0.0,120.0,2.6,16.0,120.0,110.48,87.21
2016,1,16,14,15,0.0,63.0,2.5,15.5,63.0,55.67,41.6
2016,1,16,14,30,0.0,6.0,2.4,15.0,6.0,5.28,0.0
2016,1,16,14,45,8.0,69.5,2.3,15.0,72.5,68.23,52.92
2016,1,16,15,0,16.0,133.0,2.2,15.0,139.0,145.59,118.14
2016,1,16,15,15,10.5,118.5,2.1,15.0,122.5,126.83,102.22
2016,1,16,15,30,5.0,104.0,2.0,15.0,106.0,108.31,86.51
2016,1,16,15,45,2.5,87.0,1.95,15.0,88.0,89.09,70.15
2016,1,16,16,0,0.0,70.0,1.9,15.0,70.0,69.81,53.54
2016,1,16,16,15,0.0,53.0,1.9,15.0,53.0,52.1,38.19
2016,1,16,16,30,0.0,36.0,1.9,15.0,36.0,33.8,22.26
2016,1,16,16,45,0.0,22.0,1.9,15.0,22.0,19.39,8.73
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,7.03,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.64,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,5.7,14.5,9.0,7.9,0.0
2016,1,17,8,0,0.0,18.0,5.8,15.0,18.0,15.83,7.55
2016,1,17,8,15,0.0,29.0,5.8,15.0,29.0,25.55,15.68
2016,1,17,8,30,0.0,40.0,5.8,15.0,40.0,35.29,24.22
2016,1,17,8,45,0.0,50.5,5.8,15.0,50.5,44.59,32.35
2016,1,17,9,0,0.0,61.0,5.8,15.0,61.0,53.83,40.36
2016,1,17,9,15,0.0,71.5,5.8,15.0,71.5,63.16,48.34
2016,1,17,9,30,0.0,82.0,5.8,15.0,82.0,72.57,56.31
2016,1,17,9,45,0.0,84.5,5.8,15.0,84.5,74.88,58.19
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,77.15,60.02
2016,1,17,10,15,0.0,86.5,5.8,15.0,86.5,76.7,59.53
2016,1,17,10,30,0.0,86.0,5.8,15.0,86.0,76.22,59.03
2016,1,17,10,45,0.0,90.0,5.8,15.0,90.0,79.85,61.99
2016,1,17,11,0,0.0,94.0,5.8,15.0,94.0,83.51,64.97
2016,1,17,11,15,0.0,115.5,5.75,15.0,115.5,103.5,81.63
2016,1,17,11,30,0.0,137.0,5.7,15.0,137.0,123.98,98.6
2016,1,17,11,45,0.0,133.5,5.7,15.0,133.5,120.78,95.86
2016,1,17,12,0,0.0,130.0,5.7,15.0,130.0,117.57,93.15
2016,1,17,12,15,0.0,108.5,5.75,15.0,108.5,97.15,76.13
2016,1,17,12,30,0.0,87.0,5.8,15.0,87.0,77.05,59.33
2016,1,17,12,45,0.0,84.0,5.85,15.0,84.0,74.38,57.12
2016,1,17,13,0,0.0,81.0,5.9,15.0,81.0,71.71,54.91
2016,1,17,13,15,4.5,129.5,5.95,15.0,132.0,122.24,97.42
2016,1,17,13,30,9.0,178.0,6.0,15.0,183.0,177.54,143.56
2016,1,17,13,45,4.5,137.5,6.05,15.0,140.0,131.66,105.44
2016,1,17,14,0,0.0,97.0,6.1,15.0,97.0,87.15,68.14
2016,1,17,14,15,0.0,117.0,6.0,15.0,117.0,108.06,85.85
2016,1,17,14,30,0.0,137.0,5.9,15.0,137.0,131.12,105.32
2016,1,17,14,45,0.0,92.0,5.8,15.0,92.0,83.71,65.57
2016,1,17,15,0,0.0,47.0,5.7,15.0,47.0,41.46,29.81
2016,1,17,15,15,0.0,41.5,5.6,15.0,41.5,36.59,25.69
2016,1,17,15,30,0.0,36.0,5.5,15.0,36.0,31.72,21.53
2016,1,17,15,45,0.0,30.0,5.4,15.0,30.0,26.41,16.95
2016,1,17,16,0,0.0,24.0,5.3,15.0,24.0,21.11,12.34
2016,1,17,16,15,0.0,18.5,5.3,15.0,18.5,16.26,8.08
2016,1,17,16,30,0.0,13.0,5.3,15.0,13.0,11.42,3.79
2016,1,17,16,45,0.0,8.0,5.35,15.0,8.0,7.02,0.0
2016,1,17,17,0,0.0,3.0,5.4,15.0,3.0,2.63,0.0
2016,1,17,17,15,0.0,1.5,5.4,15.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.0,2.65,14.0,37.0,11.76,0.0
2016,1,18,8,0,409.0,30.0,2.8,14.0,74.0,24.18,14.67
2016,1,18,8,15,493.0,37.0,2.8,14.0,115.0,37.85,20.35
2016,1,18,8,30,577.0,44.0,2.8,14.0,156.0,85.58,44.88
2016,1,18,8,45,630.5,49.0,2.85,14.5,198.0,134.67,80.33
2016,1,18,9,0,684.0,54.0,2.9,15.0,240.0,189.69,126.16
2016,1,18,9,15,718.5,57.5,2.85,15.0,279.5,243.97,174.95
2016,1,18,9,30,753.0,61.0,2.8,15.0,319.0,301.27,226.9
2016,1,18,9,45,772.5,64.5,2.8,15.5,353.5,355.75,275.97
2016,1,18,10,0,792.0,68.0,2.8,16.0,388.0,410.97,324.38
2016,1,18,10,15,710.5,91.5,2.85,16.0,394.5,439.7,351.61
2016,1,18,10,30,629.0,115.0,2.9,16.0,401.0,459.17,369.83
2016,1,18,10,45,477.0,158.5,3.0,16.0,382.0,444.85,359.8
2016,1,18,11,0,325.0,202.0,3.1,16.0,363.0,411.54,333.36
2016,1,18,11,15,382.5,197.5,3.2,16.0,393.0,460.83,373.79
2016,1,18,11,30,440.0,193.0,3.3,16.0,423.0,524.82,424.69
2016,1,18,11,45,383.5,209.0,3.4,16.0,412.0,508.01,411.3
2016,1,18,12,0,327.0,225.0,3.5,16.0,401.0,498.25,403.19
2016,1,18,12,15,346.5,221.5,3.4,16.0,408.5,522.13,422.31
2016,1,18,12,30,366.0,218.0,3.3,16.0,416.0,545.64,440.88
2016,1,18,12,45,429.5,200.5,3.2,16.0,430.0,604.14,486.79
2016,1,18,13,0,493.0,183.0,3.1,16.0,444.0,648.9,521.94
2016,1,18,13,15,496.0,176.5,2.95,16.0,433.0,653.47,525.3
2016,1,18,13,30,499.0,170.0,2.8,16.0,422.0,655.85,527.3
2016,1,18,13,45,587.0,138.5,2.7,16.0,423.0,707.51,567.55
2016,1,18,14,0,675.0,107.0,2.6,16.0,424.0,750.39,599.04
2016,1,18,14,15,473.0,140.0,2.55,15.5,355.5,606.29,491.75
2016,1,18,14,30,271.0,173.0,2.5,15.0,287.0,455.13,372.77
2016,1,18,14,45,367.0,144.0,2.45,15.0,285.5,516.91,424.73
2016,1,18,15,0,463.0,115.0,2.4,15.0,284.0,557.82,458.88
2016,1,18,15,15,441.5,105.0,2.1,15.0,252.0,520.91,429.0
2016,1,18,15,30,420.0,95.0,1.8,15.0,220.0,483.15,398.36
2016,1,18,15,45,391.5,83.0,1.55,15.0,185.5,436.73,360.27
2016,1,18,16,0,363.0,71.0,1.3,15.0,151.0,390.49,321.25
2016,1,18,16,15,319.0,58.0,1.25,15.0,116.5,332.44,271.97
2016,1,18,16,30,275.0,45.0,1.2,15.0,82.0,276.63,222.52
2016,1,18,16,45,137.5,33.5,1.2,15.0,52.0,152.9,112.51
2016,1,18,17,0,0.0,22.0,1.2,15.0,22.0,25.04,0.0
2016,1,18,17,15,0.0,11.0,1.2,15.0,11.0,10.01,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,8.8,15.0,2.0,1.75,0.0
2016,1,19,8,0,0.0,4.0,8.9,15.0,4.0,3.5,0.0
2016,1,19,8,15,0.0,6.5,8.9,15.0,6.5,5.7,0.0
2016,1,19,8,30,0.0,9.0,8.9,15.0,9.0,7.9,1.04
2016,1,19,8,45,0.0,11.5,8.9,15.5,11.5,10.1,2.95
2016,1,19,9,0,0.0,14.0,8.9,16.0,14.0,12.3,4.84
2016,1,19,9,15,0.0,16.5,8.8,16.0,16.5,14.51,6.74
2016,1,19,9,30,0.0,19.0,8.7,16.0,19.0,16.72,8.62
2016,1,19,9,45,0.0,44.0,8.6,16.0,44.0,38.81,27.41
2016,1,19,10,0,0.0,69.0,8.5,16.0,69.0,61.0,46.15
2016,1,19,10,15,172.5,124.5,8.4,16.0,203.5,207.03,168.56
2016,1,19,10,30,345.0,180.0,8.3,16.0,338.0,363.65,298.59
2016,1,19,10,45,178.0,179.5,8.2,16.0,261.5,279.28,229.16
2016,1,19,11,0,11.0,179.0,8.1,16.0,185.0,170.62,137.3
2016,1,19,11,15,55.5,207.5,7.95,16.0,237.0,237.9,193.64
2016,1,19,11,30,100.0,236.0,7.8,16.0,289.0,302.86,247.58
2016,1,19,11,45,64.5,225.0,7.65,16.0,259.5,270.22,220.09
2016,1,19,12,0,29.0,214.0,7.5,16.0,230.0,234.87,190.21
2016,1,19,12,15,74.5,230.5,7.3,16.0,271.5,291.61,237.91
2016,1,19,12,30,120.0,247.0,7.1,16.0,313.0,365.44,298.83
2016,1,19,12,45,458.0,177.5,6.9,16.0,422.0,602.65,497.01
2016,1,19,13,0,796.0,108.0,6.7,16.0,531.0,822.69,670.2
2016,1,19,13,15,789.5,107.0,6.55,16.0,517.5,833.37,677.33
2016,1,19,13,30,783.0,106.0,6.4,16.0,504.0,835.91,679.24
2016,1,19,13,45,774.5,103.5,6.3,16.0,483.5,831.49,676.24
2016,1,19,14,0,766.0,101.0,6.2,16.0,463.0,823.77,670.87
2016,1,19,14,15,748.0,98.5,6.2,15.5,435.0,804.56,658.5
2016,1,19,14,30,730.0,96.0,6.2,15.0,407.0,782.38,643.8
2016,1,19,14,45,678.0,91.5,6.2,15.0,362.0,725.85,600.97
2016,1,19,15,0,626.0,87.0,6.2,15.0,317.0,667.82,556.38
2016,1,19,15,15,567.5,90.0,6.1,15.0,281.0,612.66,512.98
2016,1,19,15,30,509.0,93.0,6.0,15.0,245.0,552.25,464.44
2016,1,19,15,45,466.5,83.5,5.9,15.0,207.0,496.0,417.91
2016,1,19,16,0,424.0,74.0,5.8,15.0,169.0,440.6,370.35
2016,1,19,16,15,357.5,62.5,5.55,14.5,130.0,366.81,306.42
2016,1,19,16,30,291.0,51.0,5.3,14.0,91.0,297.01,243.84
2016,1,19,16,45,145.5,38.5,5.1,14.0,58.5,167.98,127.16
2016,1,19,17,0,0.0,26.0,4.9,14.0,26.0,32.68,0.0
2016,1,19,17,15,0.0,13.0,4.7,14.0,13.0,11.82,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,1.35,13.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,1.5,13.0,10.0,9.1,0.0
2016,1,20,7,45,119.0,23.5,1.65,13.0,36.5,18.43,3.92
2016,1,20,8,0,238.0,37.0,1.8,13.0,63.0,28.76,18.76
2016,1,20,8,15,283.0,51.5,1.95,13.0,97.0,44.67,28.91
2016,1,20,8,30,328.0,66.0,2.1,13.0,131.0,81.06,50.83
2016,1,20,8,45,359.0,78.5,2.25,13.5,165.0,119.36,79.85
2016,1,20,9,0,390.0,91.0,2.4,14.0,199.0,161.29,114.95
2016,1,20,9,15,412.5,101.5,2.45,14.0,231.0,202.72,151.62
2016,1,20,9,30,435.0,112.0,2.5,14.0,263.0,246.38,190.55
2016,1,20,9,45,405.5,131.0,2.55,14.0,283.5,280.97,222.68
2016,1,20,10,0,376.0,150.0,2.6,14.0,304.0,312.02,250.81
2016,1,20,10,15,423.0,153.0,2.6,14.0,338.0,360.49,291.68
2016,1,20,10,30,470.0,156.0,2.6,14.0,372.0,412.69,335.01
2016,1,20,10,45,346.0,188.0,2.65,14.5,351.5,391.46,318.13
2016,1,20,11,0,222.0,220.0,2.7,15.0,331.0,357.92,290.44
2016,1,20,11,15,234.0,226.5,2.6,15.0,347.0,384.34,311.89
2016,1,20,11,30,246.0,233.0,2.5,15.0,363.0,422.18,341.63
2016,1,20,11,45,299.5,228.0,2.45,15.0,389.0,467.87,378.22
2016,1,20,12,0,353.0,223.0,2.4,15.0,415.0,515.89,416.21
2016,1,20,12,15,310.0,231.5,2.15,15.0,400.5,504.92,406.1
2016,1,20,12,30,267.0,240.0,1.9,15.0,386.0,490.86,393.83
2016,1,20,12,45,267.0,237.5,1.7,15.0,382.0,497.17,398.35
2016,1,20,13,0,267.0,235.0,1.5,15.0,378.0,502.42,401.83
2016,1,20,13,15,245.5,231.5,1.4,15.0,360.5,486.87,389.51
2016,1,20,13,30,224.0,228.0,1.3,15.0,343.0,453.53,364.07
2016,1,20,13,45,224.5,217.5,1.25,15.0,328.5,445.7,358.81
2016,1,20,14,0,225.0,207.0,1.2,15.0,314.0,436.93,352.64
2016,1,20,14,15,206.0,196.0,1.2,15.0,289.5,409.56,331.82
2016,1,20,14,30,187.0,185.0,1.2,15.0,265.0,381.61,310.44
2016,1,20,14,45,301.0,155.5,1.2,15.0,272.5,458.98,374.35
2016,1,20,15,0,415.0,126.0,1.2,15.0,280.0,532.99,433.39
2016,1,20,15,15,397.0,115.0,1.3,15.0,249.5,498.74,407.37
2016,1,20,15,30,379.0,104.0,1.4,15.0,219.0,463.59,380.79
2016,1,20,15,45,354.5,90.5,1.55,15.0,186.0,419.49,346.27
2016,1,20,16,0,330.0,77.0,1.7,15.0,153.0,375.36,310.29
2016,1,20,16,15,293.5,62.5,1.75,14.5,119.0,321.61,265.13
2016,1,20,16,30,257.0,48.0,1.8,14.0,85.0,269.44,219.28
2016,1,20,16,45,180.5,34.0,1.9,14.0,55.0,194.93,149.14
2016,1,20,17,0,104.0,20.0,2.0,14.0,25.0,110.97,11.15
2016,1,20,17,15,52.0,10.0,1.95,14.0,12.5,37.87,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,10.91,0.0
2016,1,21,7,45,182.5,23.0,4.5,14.0,43.5,18.1,4.33
2016,1,21,8,0,365.0,34.0,4.5,14.0,75.0,27.56,17.68
2016,1,21,8,15,449.0,42.0,4.45,14.0,115.5,40.4,23.59
2016,1,21,8,30,533.0,50.0,4.4,14.0,156.0,84.34,45.74
2016,1,21,8,45,589.0,55.0,4.35,14.5,198.0,131.67,79.79
2016,1,21,9,0,645.0,60.0,4.3,15.0,240.0,185.25,124.29
2016,1,21,9,15,654.0,67.0,4.2,15.0,273.0,234.7,169.89
2016,1,21,9,30,663.0,74.0,4.1,15.0,306.0,284.48,216.14
2016,1,21,9,45,507.0,114.5,4.05,15.5,303.0,302.64,238.26
2016,1,21,10,0,351.0,155.0,4.0,16.0,300.0,300.65,240.93
2016,1,21,10,15,401.0,158.0,4.05,16.0,335.0,354.84,286.47
2016,1,21,10,30,451.0,161.0,4.1,16.0,370.0,407.7,330.47
2016,1,21,10,45,509.5,155.5,4.2,16.0,403.0,460.54,374.3
2016,1,21,11,0,568.0,150.0,4.3,16.0,436.0,516.92,420.55
2016,1,21,11,15,524.0,168.5,4.4,16.0,439.0,534.35,434.62
2016,1,21,11,30,480.0,187.0,4.5,16.0,442.0,546.94,444.6
2016,1,21,11,45,473.0,193.5,4.6,16.0,448.0,569.42,462.68
2016,1,21,12,0,466.0,200.0,4.7,16.0,454.0,589.88,478.99
2016,1,21,12,15,455.0,202.5,4.7,16.0,451.5,600.89,487.64
2016,1,21,12,30,444.0,205.0,4.7,16.0,449.0,609.58,494.5
2016,1,21,12,45,278.5,224.5,4.75,16.0,377.0,491.69,400.14
2016,1,21,13,0,113.0,244.0,4.8,16.0,305.0,351.32,285.51
2016,1,21,13,15,202.5,231.5,4.9,16.0,337.5,433.64,354.52
2016,1,21,13,30,292.0,219.0,5.0,16.0,370.0,518.31,423.91
2016,1,21,13,45,280.5,211.0,5.15,16.0,351.5,503.5,412.7
2016,1,21,14,0,269.0,203.0,5.3,16.0,333.0,487.39,400.75
2016,1,21,14,15,294.0,187.0,5.45,15.5,321.0,491.94,407.02
2016,1,21,14,30,319.0,171.0,5.6,15.0,309.0,494.74,411.85
2016,1,21,14,45,166.0,154.5,5.75,15.0,226.5,325.13,271.56
2016,1,21,15,0,13.0,138.0,5.9,15.0,144.0,147.34,119.56
2016,1,21,15,15,9.0,124.0,6.0,15.0,128.0,130.46,105.53
2016,1,21,15,30,5.0,110.0,6.1,15.0,112.0,113.79,91.4
2016,1,21,15,45,2.5,94.0,6.2,15.0,95.0,95.96,76.17
2016,1,21,16,0,0.0,78.0,6.3,15.0,78.0,78.18,60.8
2016,1,21,16,15,0.0,60.5,6.35,15.0,60.5,60.1,45.12
2016,1,21,16,30,0.0,43.0,6.4,15.0,43.0,41.51,28.92
2016,1,21,16,45,0.0,28.0,6.45,15.0,28.0,25.64,14.71
2016,1,21,17,0,0.0,13.0,6.5,15.0,13.0,11.44,0.0
2016,1,21,17,15,0.0,6.5,6.45,15.0,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
