Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,7.73,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,14.05,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,22.97,12.86
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,30.46,21.07
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,43.45,25.39
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,94.96,49.79
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,149.78,90.07
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,209.84,141.72
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,269.29,197.03
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,331.2,255.31
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,390.18,311.16
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,448.53,365.22
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,504.96,416.3
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,559.15,464.29
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,610.8,509.05
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,660.86,551.44
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,706.12,589.03
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,749.13,622.96
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,783.7,649.23
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,814.85,672.75
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,842.84,693.62
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,867.53,711.91
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,885.39,723.85
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,907.82,739.32
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,799.52,656.88
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,670.25,553.8
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,799.22,659.14
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,911.2,745.77
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,896.2,735.01
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,877.72,722.2
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,855.26,706.53
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,829.56,688.22
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,788.89,658.47
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,746.1,626.47
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,692.81,584.24
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,638.59,540.06
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,564.66,478.1
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,499.57,421.18
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,402.37,334.31
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,312.29,242.51
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,151.93,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.27,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.38,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,11.86,4.06
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,19.36,11.41
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,28.19,18.57
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,37.04,26.42
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,46.35,34.59
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,55.67,42.68
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,64.05,49.86
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,72.49,57.02
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,108.14,87.26
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,144.94,118.11
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,221.59,182.0
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,311.27,256.11
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,408.15,335.76
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,521.98,427.47
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,564.78,461.88
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,608.29,496.81
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,698.91,568.91
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,784.7,633.59
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,813.28,654.51
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,838.82,673.64
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,863.36,692.41
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,884.75,709.0
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,894.72,716.63
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,901.06,721.85
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,902.13,723.95
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,899.5,723.84
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,886.03,714.26
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,869.11,702.57
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,847.27,686.52
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,822.24,668.06
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,782.93,640.63
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,741.49,611.02
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,690.67,572.4
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,638.84,531.76
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,567.9,474.18
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,504.95,420.71
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,413.56,340.87
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,328.64,256.4
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,160.33,10.69
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,8.64,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,15.7,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,24.83,14.9
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,33.67,24.04
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,46.63,28.93
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,93.93,52.58
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,132.75,91.6
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,144.47,111.63
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,173.7,137.0
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,204.3,163.57
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,268.02,215.22
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,348.13,280.92
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,436.12,353.51
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,535.29,434.74
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,585.78,476.3
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,635.2,516.23
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,646.98,525.37
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,648.8,526.47
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,501.8,408.9
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,301.46,244.0
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,407.93,332.34
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,521.72,423.38
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,429.66,349.14
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,332.07,269.61
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,415.51,338.88
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,484.69,395.49
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,367.23,300.33
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,215.83,175.38
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,354.04,292.28
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,476.71,392.88
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,314.16,260.09
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,142.78,115.41
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,299.66,251.79
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,438.12,367.81
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,393.17,330.44
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,348.98,293.69
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,300.29,252.42
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,252.57,210.82
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,197.17,161.52
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,143.85,111.06
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,69.53,12.93
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,9.1,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,16.54,0.0
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,25.17,15.3
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,33.54,23.87
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,46.84,28.78
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,94.4,52.6
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,145.04,89.81
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,200.76,136.81
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,256.71,187.15
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,317.1,241.56
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,373.8,291.99
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,432.01,342.26
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,487.04,389.23
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,541.91,434.62
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,592.34,475.28
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,641.54,513.84
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,686.33,547.78
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,729.09,578.63
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,766.58,604.07
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,801.35,627.25
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,823.24,639.97
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,848.17,654.53
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,874.91,669.31
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,890.8,676.34
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,898.95,680.27
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,903.39,681.87
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,898.58,677.44
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,890.11,670.8
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,843.03,638.52
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,798.63,608.47
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,758.53,581.98
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,716.38,553.67
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,625.88,492.49
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,532.6,426.09
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,485.52,392.62
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,438.65,357.28
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,384.86,315.3
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,332.26,272.32
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,268.42,217.77
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,208.04,161.78
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,104.78,35.29
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,9.55,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,17.39,0.0
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,26.45,16.63
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,35.24,25.52
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,49.47,30.8
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,98.61,55.71
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,150.64,93.98
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,208.34,142.74
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,267.81,196.4
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,328.08,251.14
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,386.86,303.56
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,447.36,355.9
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,503.65,403.61
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,559.68,449.26
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,611.35,488.81
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,661.58,525.34
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,707.34,557.3
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,746.07,581.51
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,788.55,604.73
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,823.15,620.88
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,851.74,640.19
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,876.98,657.45
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,895.48,670.42
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,910.3,681.21
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,918.28,691.71
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,922.47,699.56
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,920.79,703.94
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,915.38,705.35
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,899.79,697.59
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,880.71,687.34
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,798.74,632.38
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,711.17,571.67
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,738.37,592.41
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,753.72,602.97
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,700.79,562.96
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,646.86,521.79
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,583.0,473.23
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,515.07,419.26
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,418.43,338.69
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,328.34,257.12
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,165.13,74.52
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,9.55,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,17.33,0.32
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,25.03,15.54
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,32.52,23.06
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,46.77,27.81
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,96.42,52.66
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,151.15,93.29
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,208.12,141.64
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,265.05,193.3
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,324.65,247.57
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,382.3,299.22
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,440.82,350.05
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,496.21,397.11
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,551.27,442.13
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,599.88,479.96
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,649.14,516.64
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,693.65,549.97
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,735.97,579.45
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,773.66,604.61
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,808.63,627.5
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,837.04,647.89
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,862.16,666.15
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,882.56,679.99
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,899.45,691.55
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,850.16,658.18
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,780.75,610.74
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,852.65,663.96
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,904.83,701.58
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,857.67,669.56
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,803.7,633.2
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,816.61,645.0
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,829.8,656.45
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,791.74,629.73
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,751.5,601.41
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,698.87,563.47
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,645.36,523.69
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,577.56,472.37
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,517.04,424.18
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,427.09,348.62
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,343.12,271.77
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,181.57,95.77
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,10.91,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,9.1,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,16.34,1.63
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,23.22,14.01
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,32.68,23.04
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,47.14,26.99
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,98.23,51.73
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,152.36,91.34
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,211.45,141.32
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,270.48,194.7
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,331.9,250.4
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,391.89,303.68
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,451.98,355.45
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,508.66,403.59
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,564.8,449.69
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,616.52,490.22
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,666.5,528.05
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,713.07,563.21
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,757.36,593.95
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,795.01,620.0
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,829.59,643.79
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,859.57,664.29
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,886.14,682.44
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,906.81,695.28
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,923.81,705.71
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,933.8,712.84
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,939.94,717.56
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,938.1,717.58
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,932.44,715.21
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,920.12,707.93
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,904.24,698.33
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,878.91,680.91
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,850.55,661.39
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,821.45,643.23
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,781.19,616.63
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,728.43,579.46
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,674.68,540.38
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,606.72,490.11
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,539.73,437.97
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,447.58,362.43
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,368.51,290.47
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,238.7,139.57
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,91.52,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,10.46,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,18.96,4.34
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,27.5,17.63
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,35.79,25.67
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,50.86,30.33
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,101.09,55.65
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,154.35,95.07
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,214.9,146.57
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,272.14,198.35
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,332.15,252.83
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,393.52,306.83
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,458.25,362.33
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,515.19,411.1
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,571.53,457.76
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,623.77,498.96
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,674.4,537.48
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,720.79,572.43
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,764.79,602.87
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,803.17,627.92
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,838.49,650.46
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,868.2,670.05
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,894.46,687.15
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,914.38,698.99
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,930.53,708.33
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,940.62,715.51
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,946.82,720.27
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,945.02,719.8
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,939.38,716.95
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,927.5,709.53
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,912.04,699.81
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,886.41,683.62
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,857.68,665.26
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,829.55,646.23
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,790.17,618.91
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,738.5,582.62
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,685.68,544.46
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,617.96,494.62
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,551.13,443.09
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,461.54,370.63
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,376.48,295.79
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,256.01,159.98
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,106.3,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,10.46,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,18.9,5.57
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,26.55,16.94
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,34.0,24.19
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,49.92,28.72
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,104.88,57.27
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,159.57,97.4
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,219.34,147.68
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,270.76,194.97
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,322.69,242.94
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,367.29,285.27
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,404.46,319.34
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,456.86,363.02
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,510.42,406.22
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,548.08,434.82
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,581.64,459.13
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,672.72,528.32
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,767.83,596.57
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,805.42,621.48
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,839.97,644.72
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,869.38,664.37
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,895.39,681.75
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,915.58,695.89
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,932.08,707.75
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,941.69,715.15
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,947.46,720.22
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,862.01,663.67
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,748.54,586.31
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,674.49,533.76
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,581.61,465.39
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,492.85,397.53
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,388.58,315.76
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,254.51,207.85
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,128.25,102.13
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,112.91,89.76
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,97.59,77.02
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,80.8,62.99
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,63.82,48.54
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,47.19,34.09
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,30.03,19.09
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,17.18,6.24
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.46,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,11.37,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,20.61,7.74
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,29.06,19.2
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,37.26,27.07
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,53.75,32.19
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,104.21,58.24
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,152.58,100.19
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,185.48,133.75
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,232.45,174.61
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,282.48,218.09
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,361.85,281.98
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,455.76,357.13
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,484.81,383.34
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,505.07,401.38
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,585.33,464.7
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,673.12,531.8
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,719.06,566.07
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,757.85,593.66
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,796.6,619.24
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,832.7,642.68
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,862.27,662.67
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,888.52,680.41
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,908.0,692.3
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,923.85,701.84
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,932.69,707.52
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,937.75,710.86
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,891.06,679.92
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,836.9,644.05
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,781.82,607.06
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,716.95,562.41
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,659.04,521.49
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,600.52,478.92
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,584.13,468.47
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,564.95,455.34
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,516.43,418.45
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,468.24,381.07
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,414.33,338.93
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,361.35,295.89
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,299.11,243.15
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,239.7,190.47
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,128.62,86.65
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,11.82,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,20.41,8.48
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,31.76,21.61
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,42.78,31.98
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,60.71,40.17
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,103.49,64.74
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,146.81,96.78
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,196.87,138.05
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,240.26,177.84
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,282.72,216.3
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,313.74,245.07
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,332.46,262.53
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,375.02,297.41
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,419.46,333.11
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,436.02,346.38
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,448.12,355.78
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,487.9,386.7
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,529.11,418.13
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,550.52,433.79
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,570.45,448.33
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,546.19,428.91
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,503.23,395.95
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,515.18,405.52
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,526.54,414.23
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,575.67,451.92
