Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,608.18,477.17
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,482.69,382.02
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,355.59,283.06
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,472.19,378.3
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,586.89,467.87
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,546.08,437.07
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,504.68,406.66
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,332.88,271.97
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,154.77,124.76
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,134.39,108.35
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,114.27,91.49
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,93.79,74.17
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,73.27,56.56
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,54.29,40.12
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,34.67,23.04
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,19.39,8.7
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,6.37,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,3.18,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,13.19,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,24.1,11.98
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,32.83,22.74
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,41.3,30.83
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,58.26,35.97
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,106.95,61.8
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,150.09,102.6
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,173.46,130.45
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,211.11,163.07
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,250.27,196.88
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,298.47,236.64
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,357.29,284.53
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,406.95,325.36
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,459.67,368.03
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,491.49,393.47
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,520.61,416.3
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,564.6,451.04
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,609.66,486.15
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,632.58,502.8
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,652.99,517.5
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,684.65,542.28
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,715.4,566.25
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,813.82,641.39
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,900.97,704.47
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,909.06,710.9
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,913.49,715.54
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,866.06,683.17
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,809.31,643.85
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,763.13,611.54
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,709.28,572.37
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,661.38,537.2
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,612.47,500.6
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,520.88,430.28
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,449.98,374.21
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,408.08,340.96
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,366.54,307.12
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,320.99,269.17
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,276.15,230.77
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,221.36,182.83
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,168.62,135.56
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,91.14,64.07
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,13.68,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,6.82,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,12.73,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,23.09,11.86
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,29.67,20.1
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,36.13,26.4
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,54.7,31.21
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,110.87,61.63
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,150.92,103.72
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,162.01,124.86
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,182.72,144.52
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,199.4,160.08
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,257.74,206.94
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,332.04,267.16
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,411.22,331.8
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,503.74,406.8
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,594.87,479.85
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,693.21,556.91
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,739.47,591.38
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,783.26,621.96
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,822.43,647.85
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,858.54,671.21
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,889.35,693.59
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,916.67,713.6
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,932.74,726.18
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,944.67,736.07
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,954.24,744.78
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,959.92,750.87
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,958.33,752.42
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,952.89,751.67
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,939.5,746.97
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,922.52,739.17
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,906.32,731.71
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,877.61,714.27
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,839.2,687.97
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,798.36,659.32
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,745.64,619.44
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,691.77,577.67
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,623.42,523.7
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,562.28,473.51
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,472.52,396.57
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,387.85,319.65
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,269.48,204.47
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,145.86,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,55.32,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,12.73,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,22.92,12.25
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,29.04,19.58
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,35.07,25.38
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,53.91,30.37
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,108.4,60.21
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,162.34,101.13
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,220.69,151.45
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,278.43,204.37
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,338.46,259.6
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,396.05,312.51
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,453.42,363.96
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,483.16,391.71
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,501.63,408.47
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,580.03,472.42
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,664.96,540.2
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,705.66,572.68
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,747.52,603.8
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,752.53,606.95
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,740.39,596.69
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,736.74,592.87
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,723.02,581.39
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,751.72,604.22
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,785.17,630.16
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,866.65,691.11
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,929.19,736.74
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,928.12,734.99
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,923.36,731.12
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,911.42,725.34
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,905.37,724.01
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,879.58,707.03
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,850.77,687.75
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,772.83,631.09
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,690.97,570.07
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,681.58,564.59
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,667.74,554.79
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,600.65,502.52
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,534.74,449.18
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,440.9,369.05
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,352.51,290.02
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,201.96,153.59
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,32.8,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,11.82,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,11.3,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,23.04,12.65
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,28.45,18.98
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,33.84,24.15
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,54.94,29.02
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,110.58,57.9
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,168.13,101.18
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,231.88,155.57
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,292.92,210.67
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,355.79,267.37
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,416.75,321.78
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,478.08,375.04
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,536.19,424.3
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,593.48,471.46
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,646.94,513.63
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,698.59,553.23
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,745.37,588.22
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,789.62,619.67
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,828.61,647.17
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,864.41,672.33
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,895.46,694.11
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,922.97,713.47
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,942.84,726.23
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,958.8,736.41
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,969.15,744.27
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,975.51,749.59
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,973.86,749.57
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,968.26,747.05
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,956.0,740.81
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,940.02,732.1
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,914.26,715.46
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,885.38,696.59
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,857.36,677.91
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,817.77,650.55
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,766.34,613.97
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,713.66,575.56
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,647.54,526.41
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,581.97,475.63
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,496.65,406.02
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,422.42,340.88
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,308.71,236.16
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,191.93,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,75.05,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,11.2,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,22.77,12.78
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,28.52,19.12
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,37.3,27.23
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,58.95,32.44
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,113.46,61.22
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,170.19,104.13
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,230.82,155.91
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,291.33,209.94
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,353.89,265.45
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,415.13,318.16
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,476.35,369.06
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,534.35,416.67
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,591.56,462.09
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,644.15,501.74
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,694.93,538.74
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,741.17,571.67
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,784.93,601.07
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,824.23,626.57
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,860.46,649.82
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,890.63,668.82
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,917.29,685.43
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,938.7,698.03
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,956.34,708.27
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,966.61,714.37
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,972.91,718.1
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,972.28,716.19
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,967.71,711.97
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,955.84,704.6
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,940.23,695.02
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,916.97,680.57
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,890.38,664.02
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,855.16,643.72
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,817.42,621.36
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,778.04,596.11
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,728.56,562.97
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,664.57,519.79
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,600.95,474.56
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,518.23,411.3
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,439.13,346.54
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,329.04,249.41
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,218.76,35.12
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,89.2,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,14.4,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,27.17,16.51
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,41.8,30.56
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,55.11,42.84
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,76.4,54.03
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,113.59,78.32
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,151.97,108.53
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,193.2,143.61
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,249.37,187.98
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,325.02,251.11
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,275.83,220.18
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,175.63,140.98
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,323.33,263.03
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,495.41,403.98
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,432.63,352.68
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,338.98,274.32
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,413.47,335.63
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,496.2,402.69
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,523.64,424.63
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,551.07,446.58
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,593.72,481.51
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,637.41,517.11
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,372.58,305.43
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,75.35,57.1
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,87.54,67.34
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,100.22,77.9
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,120.47,94.75
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,141.59,112.32
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,113.33,89.11
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,85.5,66.12
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,61.48,46.16
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,37.96,26.46
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,31.31,20.96
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,24.67,15.41
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,22.01,13.18
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,19.36,10.94
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,15.83,7.91
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,12.3,4.86
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,9.66,2.55
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,7.02,0.22
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,4.38,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.75,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.91,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,17.85,0.0
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,34.7,23.19
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,45.63,34.24
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,56.68,44.63
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,77.95,52.52
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,124.02,79.77
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,174.9,118.59
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,229.83,165.06
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,284.78,214.37
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,343.07,266.72
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,399.78,317.39
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,458.54,368.77
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,513.35,415.9
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,568.27,461.92
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,620.19,504.69
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,671.48,546.06
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,714.2,579.88
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,756.74,612.87
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,794.18,639.22
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,829.08,663.49
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,857.05,683.51
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,881.86,701.24
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,910.22,721.6
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,935.45,739.67
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,943.89,745.71
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,948.53,749.28
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,946.47,748.22
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,940.65,744.66
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,925.87,734.41
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,907.57,721.79
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,882.63,704.8
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,854.55,685.54
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,815.39,658.85
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,779.96,634.64
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,731.37,598.93
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,681.45,561.46
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,614.04,508.89
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,547.71,455.53
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,465.66,387.12
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,387.6,318.57
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,276.62,218.83
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,167.04,67.98
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,61.63,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,14.02,0.0
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,28.6,18.45
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,35.77,25.76
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,42.76,32.36
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,65.6,38.58
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,116.71,67.56
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,170.76,109.74
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,229.08,160.7
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,257.94,197.21
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,258.4,206.13
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,347.74,277.82
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,465.26,374.31
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,494.89,401.6
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,513.61,418.42
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,590.27,481.98
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,672.65,549.21
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,717.48,584.76
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,760.17,617.01
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,710.29,575.48
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,622.8,503.57
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,576.02,465.1
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,508.27,409.82
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,437.43,352.68
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,346.65,278.95
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,452.92,366.16
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,544.92,440.19
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,584.32,471.43
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,604.96,488.66
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,506.25,411.34
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,425.78,346.92
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,353.56,289.46
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,299.32,245.37
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,230.95,189.15
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,150.72,122.0
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,132.9,107.34
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,115.31,92.62
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,97.05,77.28
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,78.64,61.57
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,60.61,45.96
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,42.18,29.88
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,25.73,15.37
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,11.43,0.31
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,5.91,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,16.78,1.82
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,32.6,22.24
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,47.17,36.13
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,61.3,49.21
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,84.04,61.82
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,119.37,86.46
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,154.81,114.66
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,193.15,147.14
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,240.54,186.34
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,298.79,235.16
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,338.64,269.78
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,371.18,297.19
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,432.49,346.46
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,495.31,395.65
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,558.61,443.22
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,622.63,489.61
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,648.16,507.22
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,668.34,520.77
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,724.71,562.26
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,781.8,602.83
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,849.64,651.5
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,914.46,697.59
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,935.65,714.06
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,953.24,728.69
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,963.09,738.75
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,969.1,746.24
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,969.63,749.97
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,966.34,751.06
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,963.35,751.09
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,946.93,741.79
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,907.14,716.7
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,864.25,688.98
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,844.88,677.37
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,822.34,663.04
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,772.66,628.28
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,721.5,591.47
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,655.09,541.99
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,595.08,495.51
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,509.07,425.01
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,427.39,353.8
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,318.82,256.26
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,214.11,120.38
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,81.56,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,13.43,1.72
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,27.52,17.96
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,33.07,23.62
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,38.53,28.81
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,69.16,38.75
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,124.68,70.47
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,182.43,115.81
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,244.47,170.3
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,306.14,226.99
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,369.78,285.28
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,431.47,340.55
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,493.66,394.61
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,552.31,444.94
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,610.22,493.23
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,663.91,536.98
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,715.93,578.36
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,763.19,614.15
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,807.95,646.55
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,847.5,673.96
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,883.95,698.95
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,914.88,721.24
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,942.28,741.08
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,963.08,756.73
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,980.02,769.84
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,990.85,779.19
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,997.67,785.9
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,995.9,786.64
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,990.15,784.7
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,977.26,777.34
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,960.62,767.37
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,934.08,750.43
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,913.65,737.94
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,875.71,712.93
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,835.2,685.56
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,782.05,646.52
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,727.64,605.57
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,661.53,553.78
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,601.78,505.4
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,517.14,434.84
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,436.57,363.71
