Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,327.77,265.81
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,224.4,138.11
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,85.5,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,10.91,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,19.25,6.4
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,29.94,20.08
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,38.78,28.65
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,47.28,36.64
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,73.08,44.3
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,123.0,74.06
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,172.52,112.29
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,227.39,159.5
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,276.99,208.97
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,309.98,242.62
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,355.97,282.5
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,401.56,320.86
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,499.02,399.8
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,608.4,487.11
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,626.62,500.41
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,632.29,503.42
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,717.57,569.78
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,805.36,633.5
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,845.01,660.78
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,881.62,686.13
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,866.54,675.31
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,840.39,657.12
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,910.73,708.01
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,976.16,754.18
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,986.74,761.81
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,993.35,767.35
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,993.16,766.95
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,989.03,764.05
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,977.09,756.99
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,961.42,747.5
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,916.69,717.88
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,859.97,679.45
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,780.13,623.84
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,696.03,563.71
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,647.8,528.65
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,598.73,491.9
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,544.71,451.09
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,490.66,408.27
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,418.08,347.61
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,346.88,285.91
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,264.02,211.82
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,184.93,118.8
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,67.21,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,11.82,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,20.78,8.52
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,32.47,22.24
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,40.77,30.25
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,48.77,37.73
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,75.72,45.9
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,125.49,75.7
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,174.43,112.85
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,229.27,159.13
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,289.26,211.94
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,350.1,265.32
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,426.07,329.03
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,508.49,396.18
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,568.12,444.45
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,626.9,490.48
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,681.24,530.68
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,733.72,568.06
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,781.78,600.44
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,827.29,629.38
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,866.61,652.32
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,902.63,672.57
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,933.12,689.12
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,959.98,702.9
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,981.16,713.89
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,998.44,722.41
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,1008.96,730.37
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,1015.41,736.08
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,1013.4,737.89
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,1007.35,737.36
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,994.38,734.55
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,977.61,728.96
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,951.92,717.82
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,932.26,710.05
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,894.31,689.18
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,853.72,665.84
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,798.07,629.57
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,732.15,584.48
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,666.24,538.28
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,599.25,488.93
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,518.87,426.4
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,441.97,362.07
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,334.78,268.82
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,236.0,159.55
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,89.27,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,12.73,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,21.16,9.81
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,32.33,22.41
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,38.47,28.51
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,44.48,34.23
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,73.8,42.56
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,127.13,74.54
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,182.75,118.23
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,245.41,172.06
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,304.92,225.24
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,366.67,279.67
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,425.8,330.1
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,485.63,378.97
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,542.45,424.14
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,598.74,466.9
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,651.41,504.12
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,702.55,538.37
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,744.3,567.56
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,787.36,595.82
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,825.14,619.94
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,860.0,642.0
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,888.98,663.19
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,914.61,682.3
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,938.79,700.56
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,959.53,716.66
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,968.9,724.62
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,974.39,730.32
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,972.92,732.29
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,967.6,731.81
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,954.08,724.6
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,936.95,715.1
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,921.43,707.32
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,893.03,690.54
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,855.25,667.8
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,815.0,642.85
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,763.63,607.98
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,711.03,571.27
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,651.64,528.89
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,588.17,481.55
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,506.19,416.75
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,428.1,350.94
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,326.57,263.23
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,234.71,164.78
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,87.92,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,11.82,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,22.33,11.39
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,35.74,25.4
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,43.44,32.86
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,50.9,39.85
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,89.2,61.89
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,125.98,93.72
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,158.29,119.16
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,192.81,147.38
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,244.3,187.0
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,310.96,239.66
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,315.83,246.85
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,304.0,238.97
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,353.66,277.75
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,414.66,324.06
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,452.14,351.41
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,490.62,379.14
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,586.94,451.23
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,689.51,525.27
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,720.85,546.69
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,750.09,567.39
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,829.65,624.24
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,904.8,674.73
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,927.32,689.08
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,946.42,701.99
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,955.6,709.06
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,960.99,713.94
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,958.88,714.95
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,953.0,713.66
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,939.84,709.66
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,923.14,703.21
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,896.01,688.12
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,865.86,670.69
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,827.85,648.49
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,793.14,628.01
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,744.32,595.59
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,694.24,561.1
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,629.62,514.18
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,565.74,466.01
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,488.99,404.4
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,415.48,341.73
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,314.32,253.71
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,223.26,160.27
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,82.47,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,11.82,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,26.08,14.88
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,39.38,28.63
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,54.74,42.75
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,69.59,56.15
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,95.07,69.92
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,129.64,94.71
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,164.65,122.69
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,201.92,153.87
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,249.6,192.23
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,308.42,240.24
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,319.9,252.83
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,317.8,252.82
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,331.21,263.73
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,341.5,271.56
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,412.09,326.65
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,499.12,392.58
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,504.46,395.36
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,495.25,387.83
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,556.42,434.26
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,609.35,473.69
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,685.85,531.14
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,753.95,581.84
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,704.32,544.44
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,635.42,493.66
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,653.61,509.34
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,670.59,523.47
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,679.11,531.63
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,685.71,538.57
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,613.17,484.47
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,521.94,415.93
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,526.92,421.7
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,511.92,412.01
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,394.98,321.32
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,282.55,231.05
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,252.65,207.63
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,222.81,183.56
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,192.72,158.75
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,162.85,133.66
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,130.67,106.07
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,98.75,78.24
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,65.31,48.89
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,27.33,15.17
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,12.34,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,19.1,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,24.62,14.24
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,31.89,22.27
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,36.39,26.73
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,40.87,30.93
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,75.46,40.76
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,134.45,77.88
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,191.65,123.61
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,252.49,176.72
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,298.85,224.25
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,328.01,255.12
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,362.46,286.53
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,384.81,306.56
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,414.05,330.66
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,440.14,351.37
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,494.76,394.55
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,562.06,446.44
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,681.16,539.63
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,799.69,627.4
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,838.39,652.24
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,874.14,675.46
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,904.05,696.62
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,930.55,715.53
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,893.51,690.5
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,832.81,648.51
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,820.01,640.57
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,810.09,634.11
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,907.6,706.19
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,975.54,754.93
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,962.99,746.77
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,956.68,743.84
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,933.61,729.56
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,907.19,712.99
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,833.95,663.68
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,765.57,616.92
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,754.2,610.67
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,733.98,597.07
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,670.89,550.15
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,613.47,506.22
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,535.56,444.16
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,460.79,380.95
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,358.11,291.97
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,265.13,199.62
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,125.3,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,10.46,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,19.28,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,28.8,18.03
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,39.29,28.79
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,48.13,37.15
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,56.69,45.02
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,84.74,51.82
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,131.13,79.73
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,176.71,126.42
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,197.74,153.46
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,232.29,183.04
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,267.78,213.13
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,330.11,263.07
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,406.1,323.88
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,370.37,296.57
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,309.33,247.32
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,330.7,264.34
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,352.39,281.18
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,438.45,349.6
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,533.85,423.58
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,505.34,399.88
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,483.26,381.35
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,525.6,414.85
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,569.38,448.91
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,560.37,441.85
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,549.68,433.83
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,496.21,392.57
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,423.13,335.97
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,543.05,432.78
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,663.45,526.66
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,584.45,465.47
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,486.9,390.29
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,692.57,555.6
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,859.74,680.72
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,637.57,516.54
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,401.25,329.17
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,474.18,392.49
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,538.91,446.97
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,479.51,399.38
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,422.0,352.5
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,358.52,299.51
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,297.7,246.99
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,211.13,171.63
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,143.65,107.51
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,67.19,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,8.64,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,15.48,0.0
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,24.48,15.0
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,33.17,23.59
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,37.64,27.94
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,42.05,32.03
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,93.8,61.35
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,135.3,98.12
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,177.03,128.49
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,232.34,172.6
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,298.46,224.53
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,384.31,294.06
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,444.62,345.69
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,505.09,395.47
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,562.47,441.64
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,619.03,485.32
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,671.43,523.25
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,722.07,558.22
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,767.85,587.82
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,811.17,614.45
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,849.66,635.86
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,885.14,654.55
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,914.81,674.13
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,940.99,691.58
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,963.14,707.57
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,981.6,721.36
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,991.34,729.74
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,997.12,735.82
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,927.81,693.74
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,850.11,645.37
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,915.81,691.79
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,957.85,720.31
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,938.85,707.27
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,907.11,686.51
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,869.68,665.08
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,829.73,641.44
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,774.74,605.35
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,723.89,571.33
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,660.46,527.44
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,597.57,482.23
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,516.28,419.86
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,438.63,356.4
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,339.94,273.25
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,250.22,191.03
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,122.28,6.64
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,9.1,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,16.29,1.06
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,25.27,15.7
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,33.95,24.12
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,38.8,28.82
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,43.56,33.25
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,95.42,59.75
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,139.34,94.98
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,190.57,128.8
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,266.24,187.0
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,327.69,242.26
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,390.77,298.25
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,453.25,352.46
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,515.27,404.78
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,573.13,452.37
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,630.04,497.74
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,683.3,539.1
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,734.77,578.04
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,781.48,610.31
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,825.65,640.29
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,866.12,666.1
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,903.59,689.51
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,934.38,709.44
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,961.6,726.94
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,982.6,740.88
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,999.72,752.4
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,1010.61,759.95
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,1017.47,765.05
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,1016.52,765.2
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,1011.57,762.95
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,999.4,758.12
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,983.42,750.85
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,959.34,737.26
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,931.88,721.28
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,895.14,697.68
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,864.64,678.32
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,816.74,646.49
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,767.12,612.72
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,704.46,568.36
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,641.82,522.47
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,563.39,461.7
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,487.61,400.07
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,393.29,319.07
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,302.2,234.52
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,146.09,31.48
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.1,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,17.54,3.78
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,33.28,22.75
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,47.46,36.13
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,63.37,50.63
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,78.82,64.46
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,102.25,78.38
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,129.15,99.19
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,165.19,126.57
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,208.55,160.92
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,259.1,200.91
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,322.8,252.36
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,322.43,255.01
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,305.44,242.4
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,344.96,273.84
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,387.21,306.89
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,456.91,361.44
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,527.14,415.69
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,537.45,422.68
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,544.27,427.2
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,586.13,459.56
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,629.23,492.43
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,642.51,501.95
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,654.19,510.49
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,647.64,505.61
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,638.87,499.24
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,638.04,498.74
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,635.72,497.15
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,487.95,385.35
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,337.79,267.88
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,468.29,373.94
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,597.42,474.35
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,624.09,496.6
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,665.47,529.97
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,452.52,366.42
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,232.19,187.94
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,259.75,213.26
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,300.01,247.7
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,264.58,218.83
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,229.67,190.04
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,192.05,158.39
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,154.78,126.28
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,112.23,89.11
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,60.79,44.0
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,27.07,4.51
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
