Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,5.26,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,10.54,3.35
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,18.03,10.21
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,25.53,17.08
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,33.49,24.29
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,41.46,29.86
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,49.45,36.62
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,57.44,43.31
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,37.5,26.27
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,17.63,9.33
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,93.0,72.66
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,167.17,133.8
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,132.2,104.7
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,95.72,74.35
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,158.6,126.06
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,223.2,178.36
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,239.69,191.36
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,256.56,204.7
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,178.94,141.87
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,100.63,77.69
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,119.31,93.0
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,138.22,108.39
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,127.8,99.86
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,117.34,91.32
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,118.35,92.18
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,119.37,93.06
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,131.14,102.75
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,143.12,112.62
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,166.54,131.95
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,190.67,151.84
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,265.11,213.15
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,329.72,265.95
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,408.43,331.46
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,466.83,380.47
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,432.05,353.45
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,396.92,326.15
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,238.43,196.37
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,95.83,75.53
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,82.56,64.62
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,69.27,53.5
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,55.97,42.21
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,43.25,31.28
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,32.18,21.64
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,21.12,11.97
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,12.3,3.91
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.5,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,19.11,7.25
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,36.66,26.0
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,53.3,41.55
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,69.53,56.49
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,85.55,71.03
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,104.72,82.14
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,134.9,101.88
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,166.19,125.61
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,210.54,158.89
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,266.68,203.89
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,318.7,248.12
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,377.91,298.5
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,423.8,338.44
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,466.52,374.48
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,508.16,408.56
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,547.74,440.08
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,593.25,476.04
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,639.38,511.85
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,658.59,525.78
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,672.91,535.79
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,742.41,590.56
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,818.77,649.41
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,808.93,640.76
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,798.04,631.66
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,828.25,654.21
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,856.67,675.15
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,820.5,647.71
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,780.17,617.26
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,813.57,646.08
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,843.19,671.88
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,850.31,680.66
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,848.58,682.65
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,825.94,667.83
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,800.37,650.8
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,723.66,593.86
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,656.24,541.84
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,622.8,517.75
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,587.15,491.3
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,520.63,437.51
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,442.28,373.32
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,384.06,324.93
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,327.47,276.47
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,253.62,212.16
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,185.46,151.37
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,108.87,80.9
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,15.81,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,10.01,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,20.76,9.49
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,33.99,23.84
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,41.68,31.36
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,49.13,38.38
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,52.46,41.53
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,68.2,44.27
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,120.73,70.33
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,178.31,113.41
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,240.79,166.95
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,302.66,222.28
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,363.59,277.84
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,425.87,333.63
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,486.19,386.58
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,546.89,438.38
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,602.91,485.14
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,657.97,529.88
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,710.08,570.42
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,760.5,608.04
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,805.66,640.9
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,848.24,671.71
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,885.26,698.35
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,919.19,722.74
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,947.67,743.25
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,972.62,761.32
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,993.24,775.32
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,1010.13,786.78
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,1019.4,794.16
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,1024.73,798.96
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,1022.9,799.28
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,1017.13,796.97
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,1004.09,789.63
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,987.35,779.73
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,963.41,764.97
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,945.93,754.91
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,910.12,732.33
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,871.6,707.44
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,824.12,674.13
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,774.89,638.82
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,714.09,594.23
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,653.1,548.21
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,584.94,493.91
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,514.73,435.4
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,425.05,357.24
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,341.93,282.01
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,232.88,180.03
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,125.16,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,45.64,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,10.91,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,21.02,10.48
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,32.04,22.29
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,38.54,28.66
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,44.86,34.63
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,48.42,37.87
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,66.76,41.24
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,121.28,68.57
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,184.29,116.02
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,244.51,167.51
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,307.66,223.5
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,369.42,278.95
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,432.35,334.25
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,493.59,386.02
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,554.91,436.0
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,612.44,482.48
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,668.89,526.83
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,720.99,567.13
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,771.17,604.33
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,817.28,636.66
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,860.81,666.94
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,898.42,691.96
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,932.85,714.69
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,961.7,734.53
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,986.94,752.0
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,1008.14,766.82
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,1025.55,779.22
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,1034.37,785.98
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,1039.16,790.25
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,1037.35,790.25
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,1031.52,787.73
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,1017.79,779.98
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,1000.29,769.8
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,975.65,754.75
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,947.67,737.37
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,920.73,720.67
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,881.34,694.9
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,833.17,662.44
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,783.27,628.13
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,722.02,585.72
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,660.56,541.66
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,591.25,488.9
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,520.19,432.09
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,430.94,357.4
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,348.17,284.77
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,239.17,185.04
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,132.72,8.82
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,48.55,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,11.82,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,20.49,10.58
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,30.19,20.66
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,35.55,25.92
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,40.78,30.86
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,48.3,37.61
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,69.2,41.41
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,125.33,69.76
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,185.87,115.19
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,247.66,167.91
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,311.88,224.13
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,375.06,279.8
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,441.09,336.1
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,502.39,386.38
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,563.32,434.27
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,620.94,478.64
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,677.29,520.46
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,730.09,557.84
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,780.83,591.41
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,826.86,622.08
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,870.16,650.73
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,907.91,674.3
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,942.37,695.61
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,971.5,716.11
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,996.98,734.42
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,1016.64,748.59
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,1032.38,760.42
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,1041.27,767.24
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,1046.09,771.69
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,1043.79,772.51
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,1037.46,770.89
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,1024.12,764.13
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,1006.97,755.01
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,981.8,740.63
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,953.31,724.01
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,926.7,708.58
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,887.58,684.33
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,838.29,652.62
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,787.33,619.07
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,726.29,578.33
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,665.01,535.93
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,595.43,484.43
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,524.1,428.87
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,434.98,356.08
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,352.19,285.05
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,242.57,187.15
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,136.64,28.01
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,49.81,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.36,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.63,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,8.78,1.49
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,14.94,7.46
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,22.44,14.39
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,29.95,21.3
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,37.92,28.53
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,45.9,33.93
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,64.56,49.8
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,82.51,64.89
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,131.3,104.84
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,180.4,144.49
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,186.3,149.31
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,188.87,151.3
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,230.19,184.51
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,274.5,219.86
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,292.13,233.63
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,309.86,247.45
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,392.72,313.48
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,477.14,379.57
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,442.85,351.58
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,393.03,311.67
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,402.55,319.18
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,411.9,326.36
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,583.44,461.83
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,737.37,579.1
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,721.97,565.17
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,703.74,550.31
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,825.3,644.73
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,938.31,729.1
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,914.02,712.14
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,886.29,693.61
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,867.89,682.39
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,846.5,668.86
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,833.21,661.17
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,816.3,650.81
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,775.68,623.61
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,733.27,594.89
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,654.4,536.25
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,585.14,483.02
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,529.25,439.49
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,474.55,395.94
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,417.29,349.56
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,361.35,302.81
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,295.03,246.12
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,232.67,191.02
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,144.21,112.0
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,68.36,19.19
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,24.04,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,14.06,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,28.18,17.72
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,40.99,30.38
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,55.97,44.26
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,70.44,57.48
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,84.01,69.51
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,106.17,80.01
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,143.17,104.87
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,182.06,135.41
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,210.17,161.94
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,226.84,178.39
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,279.5,219.53
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,342.95,269.71
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,431.82,339.61
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,542.76,427.39
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,598.16,471.62
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,652.53,514.2
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,703.05,552.93
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,751.89,588.7
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,795.85,618.71
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,837.32,646.62
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,873.98,669.66
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,907.6,690.36
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,861.2,657.63
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,782.34,597.34
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,902.27,686.84
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,999.47,751.23
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,910.21,691.22
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,788.35,602.93
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,715.57,552.24
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,657.17,509.9
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,652.61,510.28
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,646.15,508.86
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,664.53,526.28
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,697.16,553.68
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,550.86,442.84
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,410.7,332.96
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,336.62,274.68
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,249.2,203.82
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,339.2,282.48
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,417.21,349.31
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,364.52,305.86
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,313.38,262.92
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,338.61,282.45
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,343.7,282.15
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,242.01,190.36
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,144.98,59.09
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,52.55,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,9.55,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,18.01,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,28.88,18.44
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,38.91,28.35
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,50.92,39.47
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,62.43,49.97
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,72.3,58.69
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,96.32,67.79
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,146.28,104.38
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,182.78,136.87
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,224.74,170.48
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,272.34,209.79
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,326.55,253.85
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,392.79,308.52
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,423.27,335.75
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,439.71,350.06
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,432.02,344.12
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,408.96,325.09
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,463.1,368.08
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,521.52,413.82
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,468.98,371.58
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,398.44,314.96
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,355.66,281.31
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,298.86,236.24
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,376.48,297.91
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,445.35,351.68
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,335.35,265.57
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,212.89,167.9
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,317.67,252.37
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,415.48,329.38
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,432.72,343.49
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,449.87,357.82
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,499.83,398.18
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,530.02,423.28
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,393.56,316.3
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,277.23,222.4
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,150.97,120.43
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,50.39,36.76
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,69.03,52.56
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,89.24,69.67
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,77.5,60.12
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,65.76,50.47
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,54.78,41.21
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,44.13,32.11
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,33.94,23.28
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,23.77,14.38
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,14.95,6.55
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,8.64,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,16.61,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,32.34,21.6
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,46.71,35.23
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,61.86,49.16
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,76.48,62.41
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,87.96,72.64
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,110.36,82.28
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,141.75,98.31
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,190.97,133.17
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,241.73,175.15
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,298.09,223.81
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,347.32,269.84
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,389.92,308.55
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,436.52,348.48
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,482.81,387.31
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,508.52,408.32
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,522.32,419.05
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,637.53,513.37
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,759.69,612.0
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,804.57,644.73
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,847.14,675.61
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,884.89,701.63
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,919.78,725.38
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,948.44,745.65
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,973.71,763.49
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,622.25,500.91
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,186.98,146.98
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,183.61,144.82
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,180.2,142.18
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,160.84,126.59
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,141.44,110.92
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,125.0,97.88
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,108.59,84.75
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,109.67,85.84
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,110.85,87.03
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,165.69,133.22
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,223.9,181.87
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,255.47,209.19
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,270.25,222.79
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,418.72,350.84
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,534.69,448.89
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,463.23,389.5
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,396.19,332.76
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,317.14,265.2
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,233.18,192.1
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,159.58,125.69
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,87.57,44.72
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,30.67,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,10.46,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,18.1,2.94
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,29.1,19.2
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,38.89,28.71
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,44.24,33.93
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,49.47,38.82
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,70.68,57.72
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,109.52,80.17
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,138.75,88.77
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,201.58,130.25
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,250.68,183.78
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,275.33,214.61
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,349.49,272.2
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,452.51,356.36
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,515.27,411.27
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,576.43,463.63
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,634.06,511.85
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,690.4,557.84
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,743.26,600.19
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,794.25,638.46
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,840.33,672.31
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,883.64,703.94
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,921.67,731.58
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,956.42,756.82
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,985.44,778.23
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,1010.76,797.08
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,1029.02,810.98
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,1043.25,822.18
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,1051.21,829.05
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,1055.07,833.17
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,1052.41,833.09
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,1045.73,830.25
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,1032.53,822.22
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,1015.53,811.55
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,989.9,794.86
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,960.94,775.69
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,934.36,757.55
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,895.21,729.86
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,847.19,695.38
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,797.38,659.05
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,737.56,613.9
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,677.35,567.55
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,609.88,514.11
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,540.3,456.82
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,453.4,382.56
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,372.33,310.4
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,266.71,214.59
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,169.55,99.45
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,62.0,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,10.46,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,18.02,4.99
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,30.15,20.31
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,41.9,31.44
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,51.99,40.88
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,61.69,49.76
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,66.34,53.85
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,93.71,61.39
