Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,139.99,88.36
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,193.05,129.21
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,253.76,179.02
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,328.94,242.99
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,375.62,288.65
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,412.95,324.1
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,489.06,386.06
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,578.3,457.07
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,635.42,502.89
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,691.33,546.64
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,744.0,586.89
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,794.86,623.45
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,839.85,654.98
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,882.1,684.38
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,920.41,709.91
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,955.58,733.13
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,983.82,753.65
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,1008.38,771.78
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,1025.1,784.99
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,1037.78,795.59
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,1046.64,803.54
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,1051.5,809.04
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,1046.46,808.78
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,1037.49,805.83
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,1023.95,800.37
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,1006.7,792.28
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,988.88,782.25
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,957.2,762.09
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,873.41,702.54
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,796.38,647.07
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,774.86,633.08
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,744.41,611.8
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,702.24,580.86
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,657.55,547.3
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,576.74,483.8
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,496.86,417.64
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,415.24,348.5
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,338.69,281.03
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,233.93,187.49
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,141.51,86.96
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,49.49,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,11.37,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,19.58,7.4
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,30.57,20.69
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,42.75,32.09
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,48.72,37.82
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,54.51,43.17
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,58.72,46.96
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,91.11,55.7
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,143.98,87.67
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,201.25,133.28
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,259.68,184.84
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,320.0,239.23
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,379.98,293.55
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,443.67,349.85
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,500.97,399.93
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,556.71,447.3
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,610.95,492.27
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,664.53,535.63
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,715.6,575.26
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,765.57,613.15
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,809.96,645.79
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,852.08,676.16
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,890.03,703.53
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,925.27,728.85
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,954.16,750.12
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,979.7,769.07
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,994.49,780.41
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,1016.26,796.98
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,1024.75,804.12
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,1029.4,808.73
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,1027.14,808.55
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,1032.27,813.93
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,1017.74,806.44
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,999.51,796.41
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,974.21,779.7
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,945.63,760.56
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,908.22,734.53
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,868.22,706.39
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,818.94,670.85
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,763.91,630.37
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,701.98,584.84
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,640.18,538.21
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,569.79,482.02
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,501.24,424.51
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,414.57,349.74
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,333.73,277.75
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,232.68,187.21
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,144.58,93.27
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,50.33,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,12.28,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,22.57,10.63
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,37.47,26.82
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,52.64,41.02
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,67.59,54.82
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,82.02,67.92
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,92.36,77.0
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,118.55,87.35
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,157.75,112.97
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,200.92,146.31
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,254.96,186.44
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,332.38,249.84
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,392.63,305.16
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,453.91,360.39
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,513.35,412.19
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,572.99,462.63
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,629.28,509.85
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,684.45,555.04
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,732.83,594.12
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,781.73,631.81
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,825.47,664.14
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,866.63,694.33
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,902.89,720.92
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,936.04,745.16
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,964.05,765.63
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,988.59,783.61
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,1008.78,798.75
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,1025.28,811.35
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,1032.74,817.79
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,1036.27,821.56
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,1033.8,821.14
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,1027.44,818.05
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,1013.76,809.48
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,996.42,798.34
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,981.87,789.6
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,953.36,770.45
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,916.42,744.69
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,876.82,716.74
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,827.48,681.12
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,776.6,643.77
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,721.26,603.21
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,661.34,557.91
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,584.92,496.73
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,511.27,434.8
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,424.56,360.23
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,343.7,288.21
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,236.52,191.85
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,145.97,98.15
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,50.16,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,11.82,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,21.11,10.42
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,28.48,19.11
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,35.63,25.93
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,39.93,30.06
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,44.12,33.92
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,50.95,39.94
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,88.3,49.15
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,144.3,83.45
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,203.98,131.54
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,264.7,185.63
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,327.53,242.92
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,391.55,301.0
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,452.64,355.6
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,511.8,406.51
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,570.36,455.27
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,626.24,501.36
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,680.83,545.24
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,730.64,584.42
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,778.13,619.27
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,821.92,651.1
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,863.04,680.83
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,898.71,706.79
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,931.15,730.45
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,958.31,750.38
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,981.9,767.86
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,997.3,779.94
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,1008.75,789.4
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,1016.45,796.02
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,1020.27,800.06
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,1013.57,796.71
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,1003.14,790.83
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,988.48,782.01
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,980.97,778.53
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,839.61,675.51
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,669.49,542.89
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,719.34,587.29
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,750.75,616.23
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,743.76,612.47
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,729.4,603.12
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,557.68,467.2
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,393.9,330.63
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,339.29,285.42
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,287.03,241.0
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,232.26,193.94
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,180.12,148.04
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,111.91,87.83
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,57.82,36.6
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,20.86,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,8.64,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,16.73,7.56
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,32.73,22.88
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,48.13,37.02
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,65.59,52.9
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,82.83,68.38
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,98.49,82.22
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,115.75,92.5
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,131.61,105.31
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,147.59,118.26
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,173.1,138.58
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,204.21,163.6
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,245.05,196.38
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,290.03,232.63
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,282.83,226.69
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,271.33,216.89
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,372.7,298.86
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,483.07,386.99
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,540.35,432.65
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,596.61,477.52
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,607.89,485.52
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,615.97,491.0
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,585.41,466.44
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,560.21,445.68
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,571.8,455.8
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,582.71,465.36
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,620.18,495.99
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,674.11,538.85
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,719.87,576.63
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,764.66,613.65
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,924.51,743.06
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,1038.47,828.95
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,944.68,760.46
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,823.51,668.91
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,903.89,734.24
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,960.63,779.23
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,922.7,752.32
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,882.14,723.55
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,818.59,676.72
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,753.55,627.96
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,708.55,595.23
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,659.38,558.27
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,576.76,491.38
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,497.5,424.23
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,409.55,347.95
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,326.99,274.27
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,225.83,183.56
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,138.48,97.78
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,45.87,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,13.16,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,25.7,15.21
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,41.69,30.94
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,57.87,46.02
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,74.22,61.07
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,90.1,75.46
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,104.88,88.63
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,130.19,101.74
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,164.43,126.21
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,202.46,155.72
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,248.4,192.31
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,303.67,238.45
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,375.83,297.56
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,473.7,380.48
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,534.48,435.03
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,594.72,487.77
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,651.73,536.64
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,707.38,583.27
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,656.25,538.55
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,561.91,457.29
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,642.35,524.35
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,739.77,603.67
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,858.03,700.04
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,966.24,780.95
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,914.51,741.24
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,830.99,672.43
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,837.66,678.05
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,841.61,681.42
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,693.09,562.19
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,538.78,435.69
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,534.02,433.03
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,528.41,429.5
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,797.31,654.13
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,1020.9,829.38
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,887.46,728.2
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,742.13,613.17
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,770.48,640.46
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,799.01,664.53
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,669.11,562.18
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,555.38,467.84
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,531.18,450.9
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,503.18,430.07
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,438.62,375.55
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,377.26,322.6
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,312.14,265.47
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,238.99,200.5
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,167.06,135.4
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,102.08,72.43
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,35.57,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,14.19,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,28.08,17.61
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,36.94,26.9
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,46.98,36.41
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,66.53,54.22
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,92.42,77.45
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,105.75,89.03
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,129.51,97.89
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,164.5,117.9
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,212.91,152.04
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,267.97,194.07
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,344.29,256.44
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,406.62,311.82
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,469.79,366.27
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,532.17,417.41
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,592.76,465.05
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,649.73,508.53
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,705.4,549.11
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,757.39,585.23
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,807.43,616.4
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,852.7,647.47
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,895.21,676.57
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,932.91,702.39
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,967.39,726.1
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,995.72,747.97
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,1020.36,767.43
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,1038.66,783.31
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,1053.01,796.52
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,1061.45,805.24
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,1065.83,811.3
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,1063.07,812.58
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,1056.28,811.15
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,1042.46,804.13
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,1024.83,794.55
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,999.13,779.65
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,970.1,762.39
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,943.47,746.36
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,904.22,720.97
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,855.19,688.01
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,804.42,653.1
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,744.93,611.34
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,685.02,568.09
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,617.93,516.72
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,548.77,461.35
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,464.52,390.25
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,385.55,320.98
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,285.67,232.32
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,197.9,145.92
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,90.79,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,14.16,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,28.05,18.01
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,37.26,27.35
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,47.58,37.01
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,52.94,42.09
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,58.12,46.82
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,85.96,71.63
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,135.5,102.34
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,171.25,128.08
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,209.33,158.74
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,256.19,195.29
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,311.91,240.41
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,360.02,282.0
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,407.84,322.45
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,487.79,387.4
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,585.13,466.28
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,641.51,511.94
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,694.43,554.19
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,744.76,593.64
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,793.23,629.71
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,801.12,633.68
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,785.08,618.78
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,872.81,686.89
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,947.58,740.02
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,974.91,759.03
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,998.72,776.1
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,1018.18,790.25
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,1033.91,801.97
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,1041.55,808.23
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,1045.25,811.98
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,1042.4,809.79
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,1035.65,805.09
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,1021.48,798.43
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,1003.62,789.26
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,989.17,781.51
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,960.82,763.72
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,923.42,738.91
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,883.37,711.93
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,835.48,679.02
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,785.88,644.2
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,726.38,600.73
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,671.07,559.53
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,600.66,505.03
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,532.17,449.41
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,448.73,379.18
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,370.6,310.77
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,273.6,224.05
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,188.2,141.06
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,85.56,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,8.79,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,17.6,9.32
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,30.43,21.33
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,43.09,33.04
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,56.58,45.38
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,69.95,57.41
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,83.96,69.8
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,98.45,78.72
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,132.9,106.59
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,166.15,133.03
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,194.8,155.61
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,225.55,179.84
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,248.27,198.13
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,271.24,216.47
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,321.91,256.54
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,379.67,301.91
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,431.07,342.2
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,486.93,385.68
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,561.0,442.86
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,643.88,505.62
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,767.64,602.13
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,890.31,690.78
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,927.21,716.28
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,960.86,740.27
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,988.29,760.38
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,1012.05,778.08
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,1032.37,793.91
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,1048.84,807.22
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,1056.48,814.69
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,1060.04,819.88
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,1058.08,821.83
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,1052.11,821.0
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,1038.53,813.54
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,1021.13,803.48
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,996.63,788.36
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,968.75,770.76
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,933.19,747.11
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,894.86,721.23
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,856.86,695.58
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,808.04,661.28
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,750.75,620.53
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,692.85,578.25
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,622.88,524.11
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,558.5,472.4
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,477.08,402.93
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,400.52,335.1
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,301.91,247.0
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,214.86,162.64
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,99.73,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,9.67,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,19.37,10.94
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,32.2,22.92
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,44.76,34.55
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,58.62,47.21
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,72.35,59.56
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,86.33,71.93
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,100.87,80.81
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,118.05,95.01
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,135.53,109.3
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,171.15,137.67
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,206.57,165.69
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,254.96,204.1
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,308.87,246.94
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,308.37,246.63
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,303.9,242.85
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,364.44,290.9
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,434.57,345.67
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,479.47,380.43
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,527.01,417.02
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,622.16,491.43
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,727.87,571.78
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,850.16,664.55
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,962.84,741.44
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,990.19,759.62
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,1013.87,776.11
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,1032.81,789.48
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,1047.86,800.37
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,1055.4,806.75
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,1058.89,810.6
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,1056.77,811.19
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,1050.63,809.19
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,1037.02,802.13
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,1019.62,792.53
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,995.13,778.72
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,967.27,762.63
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,931.77,739.94
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,902.51,721.59
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,855.17,689.86
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,806.02,656.16
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,747.83,615.17
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,689.1,572.67
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,619.37,519.38
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,555.27,468.36
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,474.77,400.05
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,399.02,333.3
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,302.19,247.14
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,216.53,165.17
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,101.3,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,16.44,3.64
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,32.59,22.54
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,43.51,33.15
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,54.06,43.08
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,60.87,49.44
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,68.59,56.41
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,59.45,48.02
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,103.66,58.79
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,169.81,113.62
