Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,220.37,162.41
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,264.35,201.39
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,300.33,233.0
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,345.24,269.79
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,392.79,308.11
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,437.2,343.6
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,483.01,379.53
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,582.2,457.75
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,694.41,544.63
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,744.93,581.69
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,794.09,617.11
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,837.35,648.23
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,878.08,677.52
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,906.29,698.5
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,938.95,722.71
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,908.63,702.71
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,848.57,657.28
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,947.39,733.92
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,1022.6,787.47
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,1029.34,792.72
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,1032.24,796.06
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,989.09,767.77
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,922.62,723.06
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,963.97,754.38
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,990.53,774.21
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,876.24,693.66
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,749.88,599.85
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,672.15,541.89
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,579.99,471.6
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,479.4,392.55
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,367.65,302.64
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,260.55,215.41
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,161.72,132.39
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,135.96,110.9
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,110.71,89.43
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,86.96,69.0
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,63.37,48.45
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,42.78,30.41
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,22.04,12.06
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,11.0,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,10.1,0.91
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,20.25,11.97
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,33.52,24.31
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,46.5,36.33
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,60.36,48.99
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,74.08,61.33
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,87.67,73.36
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,101.86,81.89
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,126.71,102.34
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,152.66,123.46
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,177.74,143.36
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,201.41,162.01
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,283.2,226.17
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,383.41,305.46
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,475.51,379.12
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,594.07,473.83
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,629.28,501.32
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,654.6,520.33
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,727.51,576.51
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,798.95,629.56
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,842.18,660.14
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,882.87,688.99
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,917.41,713.42
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,948.78,735.65
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,975.41,754.98
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,998.6,772.03
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,1015.36,785.09
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,1039.94,803.76
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,1046.99,810.87
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,1050.12,815.75
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,1047.59,815.21
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,1041.13,812.0
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,1025.98,803.42
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,1007.16,792.33
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,985.03,779.25
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,959.29,763.48
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,922.02,739.89
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,882.15,714.09
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,837.36,682.85
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,790.5,649.57
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,736.43,609.7
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,677.6,565.32
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,606.33,510.06
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,537.03,453.47
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,454.9,383.84
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,377.7,316.1
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,279.59,229.21
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,192.52,148.58
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,90.91,13.65
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.1,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,21.13,9.2
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,34.09,23.85
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,43.52,32.94
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,50.88,39.92
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,54.88,43.68
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,58.78,47.19
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,54.15,42.87
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,106.79,56.36
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,170.86,103.01
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,240.41,163.16
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,302.23,219.08
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,366.33,277.85
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,429.04,335.19
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,492.48,391.98
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,553.83,445.84
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,614.51,497.82
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,670.97,545.03
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,726.05,590.03
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,777.37,631.13
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,826.53,667.99
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,871.26,701.18
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,913.25,732.15
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,949.21,758.51
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,981.86,782.41
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,1009.17,802.15
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,1032.82,819.26
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,1051.2,832.86
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,1065.7,843.77
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,1072.74,849.16
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,1075.75,851.8
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,1071.7,847.86
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,1063.68,841.25
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,1048.15,832.53
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,1028.89,821.09
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,1010.98,810.84
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,978.96,789.93
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,940.78,765.26
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,899.97,738.2
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,847.04,700.02
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,797.86,664.17
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,737.77,618.16
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,677.56,571.31
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,602.88,511.64
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,530.57,450.9
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,446.31,379.03
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,367.27,309.44
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,268.31,221.04
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,184.4,143.26
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,88.58,23.06
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,10.91,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,20.66,9.78
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,31.25,21.53
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,37.76,27.87
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,44.08,33.76
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,47.62,37.07
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,51.07,40.15
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,60.65,48.58
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,116.65,65.74
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,175.31,106.64
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,237.28,158.38
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,298.84,212.81
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,362.45,269.2
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,428.46,327.35
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,491.28,381.66
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,551.77,431.92
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,611.66,480.08
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,668.38,525.39
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,723.63,568.52
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,774.3,605.86
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,822.66,639.12
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,866.72,669.49
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,907.94,697.66
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,943.97,722.37
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,976.65,744.77
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,1004.4,763.11
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,1028.48,778.97
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,1046.3,789.57
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,1060.18,797.63
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,1067.53,802.97
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,1070.81,805.82
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,1068.48,805.1
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,1062.12,801.89
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,1047.78,793.49
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,1029.64,782.7
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,1004.82,767.82
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,976.61,750.62
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,940.38,728.07
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,910.48,709.8
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,862.86,678.8
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,813.43,645.93
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,754.99,606.59
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,695.99,565.85
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,629.18,516.75
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,560.54,463.65
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,479.6,397.7
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,403.34,332.9
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,307.18,249.56
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,221.78,171.77
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,106.97,38.06
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,10.91,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,21.41,10.82
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,32.85,22.7
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,39.72,29.27
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,46.37,35.37
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,49.79,38.52
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,53.13,41.46
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,59.94,47.35
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,121.66,69.03
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,179.63,109.41
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,240.87,160.18
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,302.55,214.22
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,365.73,269.54
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,427.9,322.92
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,490.57,374.85
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,551.26,423.3
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,609.14,467.7
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,663.99,509.16
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,717.4,548.16
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,766.2,581.88
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,812.58,611.37
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,800.83,599.78
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,762.39,568.57
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,796.72,591.06
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,829.65,611.49
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,928.17,680.03
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,1008.34,729.67
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,882.63,645.3
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,712.22,524.16
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,813.6,598.58
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,901.93,660.23
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,898.45,658.14
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,891.91,655.26
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,838.79,619.23
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,784.09,582.2
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,773.26,577.55
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,759.11,570.19
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,697.46,528.74
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,619.54,475.69
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,577.32,447.49
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,534.26,417.78
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,595.33,468.57
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,632.85,499.6
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,555.9,444.45
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,482.22,389.1
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,401.25,325.85
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,330.7,268.0
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,246.2,196.73
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,171.23,130.76
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,83.68,34.38
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.1,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,25.64,14.72
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,40.6,29.6
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,57.48,45.11
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,73.9,60.04
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,88.32,72.92
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,102.36,85.22
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,120.08,100.5
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,152.27,116.11
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,188.47,141.88
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,227.77,172.02
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,270.76,206.9
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,317.4,244.92
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,358.32,279.09
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,398.78,312.06
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,431.21,338.07
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,461.17,361.37
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,487.48,381.29
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,507.91,396.35
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,542.31,421.81
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,572.7,443.92
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,561.25,434.33
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,552.44,426.67
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,566.55,437.32
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,580.16,447.46
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,584.88,450.32
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,588.37,452.36
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,614.01,471.96
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,639.43,491.22
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,630.57,484.95
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,620.45,478.07
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,542.59,420.51
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,445.37,347.6
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,381.18,299.29
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,316.82,249.71
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,317.11,251.0
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,317.24,251.97
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,309.18,246.54
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,300.74,240.85
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,321.33,259.29
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,354.81,287.56
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,283.77,231.4
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,229.95,188.14
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,197.28,161.58
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,165.23,135.0
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,131.91,106.79
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,99.39,78.81
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,63.02,47.38
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,34.15,22.24
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,15.86,3.04
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.79,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,25.74,15.37
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,41.74,30.87
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,59.14,46.76
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,76.19,62.05
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,92.3,76.29
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,103.87,86.29
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,112.87,89.24
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,122.4,97.15
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,134.67,106.77
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,147.03,116.38
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,193.44,152.07
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,248.52,194.24
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,278.34,217.02
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,309.55,240.79
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,308.6,239.89
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,304.45,236.46
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,335.14,259.81
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,367.2,283.75
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,378.09,291.59
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,388.53,299.24
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,332.42,257.02
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,265.95,206.46
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,353.53,274.19
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,437.3,336.65
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,441.72,339.6
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,445.86,343.04
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,354.22,274.62
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,249.17,194.29
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,244.69,191.46
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,240.13,188.12
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,234.48,184.02
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,228.78,179.88
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,219.62,172.9
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,210.43,165.9
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,184.44,145.45
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,158.53,124.92
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,130.29,102.37
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,102.27,79.74
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,79.29,61.01
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,57.48,43.0
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,62.79,47.65
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,68.12,52.29
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,58.77,44.54
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,49.45,36.7
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,39.69,28.38
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,29.95,19.95
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,21.56,12.59
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,13.18,5.19
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.58,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,11.42,3.8
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,19.35,11.32
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,29.52,20.62
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,39.7,29.87
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,50.34,39.39
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,61.0,48.78
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,102.65,81.09
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,140.62,110.77
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,148.49,117.2
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,147.91,117.06
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,158.39,124.93
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,168.95,132.76
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,168.78,132.29
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,168.21,131.57
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,308.14,241.0
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,466.66,359.71
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,487.46,373.92
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,501.49,384.04
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,529.64,405.06
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,557.57,425.62
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,578.81,440.85
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,599.27,455.48
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,663.25,502.22
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,720.72,543.58
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,777.2,583.11
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,825.95,616.96
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,853.4,635.81
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,878.97,653.64
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,890.72,661.52
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,899.74,667.81
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,964.33,713.78
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,1009.43,742.89
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,994.05,734.4
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,975.19,724.55
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,851.4,644.68
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,717.01,550.17
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,632.94,492.72
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,567.23,445.95
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,466.4,371.43
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,386.35,310.26
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,417.67,338.43
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,426.49,348.35
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,376.02,308.91
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,326.93,269.79
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,274.01,226.14
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,223.2,183.0
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,166.72,133.99
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,114.45,87.66
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,55.46,29.22
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,6.37,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.39,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.91,1.46
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.67,3.04
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,25.99,16.67
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,42.37,30.57
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,45.05,32.71
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,47.73,34.86
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,47.75,34.75
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,47.78,34.66
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,53.13,39.04
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,58.49,43.41
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,65.19,48.88
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,71.9,54.34
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,98.11,75.86
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,124.35,97.24
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,94.26,72.46
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,64.0,47.5
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,68.48,51.17
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,72.96,54.82
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,78.36,59.24
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,83.77,63.67
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,111.38,86.3
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,139.32,109.09
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,147.36,115.69
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,155.48,122.39
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,164.61,129.93
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,173.84,137.57
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,164.08,129.73
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,154.27,121.87
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,126.14,99.0
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,98.2,76.14
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,88.49,68.28
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,78.94,60.51
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,118.19,93.32
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,159.88,128.06
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,94.81,74.31
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,34.43,23.63
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,64.12,48.96
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,96.57,76.57
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,81.96,64.39
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,67.33,52.07
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,53.71,40.52
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,40.59,29.21
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,29.08,19.09
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,17.59,8.95
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.66,0.83
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.55,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,8.79,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,24.25,14.95
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,38.99,28.8
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,56.57,44.81
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,73.9,60.36
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,90.38,74.97
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,106.72,89.17
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,123.66,98.77
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,143.41,114.01
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,157.82,125.19
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,177.94,141.23
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,226.88,178.84
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,281.01,220.88
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,304.57,240.03
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,327.49,258.32
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,352.21,277.2
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,376.91,295.76
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,441.24,345.44
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,510.59,398.2
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,499.84,389.03
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,483.85,376.06
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,552.8,428.81
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,634.98,489.69
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,789.91,608.17
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,933.51,709.3
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,958.54,724.65
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,980.19,739.02
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,994.03,748.28
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,1004.16,755.25
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,1009.0,758.29
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,1021.93,766.86
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,1018.78,765.45
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,1011.86,761.87
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,996.84,752.45
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,978.3,740.88
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,953.14,724.97
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,924.8,706.99
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,661.56,520.75
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,365.73,291.43
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,329.6,265.32
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,293.66,237.6
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,272.05,221.37
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,249.86,204.31
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,218.13,178.86
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,186.7,153.13
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,152.06,124.29
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,118.14,95.36
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,173.77,141.24
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,205.68,162.18
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,118.7,75.21
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,24.28,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.82,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.5,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,8.34,1.46
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,13.18,6.01
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,19.35,11.69
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,25.53,17.35
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,32.6,23.74
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,39.69,30.06
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,60.11,45.84
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,80.04,62.45
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,113.01,89.84
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,146.12,117.01
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,161.8,129.49
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,177.99,142.38
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,131.18,103.71
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,81.64,62.61
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,114.39,89.56
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,147.29,116.36
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,149.77,118.18
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,152.28,120.08
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,220.23,175.18
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,289.97,230.96
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,308.98,245.88
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,336.87,267.86
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,300.69,239.09
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,272.2,216.36
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,270.63,215.13
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,268.93,213.8
