Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,244.78,194.53
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,220.34,174.98
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,330.54,264.06
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,434.38,346.41
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,314.77,251.72
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,185.75,147.5
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,218.32,174.51
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,251.79,202.04
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,303.6,244.92
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,340.89,276.03
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,530.24,434.81
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,690.28,566.09
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,633.82,522.33
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,577.6,478.85
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,587.59,490.34
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,595.37,499.26
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,510.15,429.57
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,438.25,369.32
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,366.46,309.05
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,299.35,251.04
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,214.85,176.91
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,148.68,117.46
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,81.44,52.28
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,10.91,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,19.49,5.53
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,34.6,24.05
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,47.93,36.74
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,55.36,43.78
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,62.59,50.36
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,58.35,46.63
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,53.16,41.94
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,103.01,75.48
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,163.74,125.22
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,187.62,131.52
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,252.3,175.41
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,310.13,226.82
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,369.85,279.9
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,432.11,333.95
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,491.33,384.2
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,548.74,430.95
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,606.92,476.71
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,661.28,518.96
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,714.44,559.11
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,763.11,595.2
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,804.35,624.24
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,845.06,651.74
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,883.19,677.15
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,917.62,700.24
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,949.14,721.28
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,974.32,738.5
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,996.1,753.54
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,1012.89,765.35
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,1026.06,774.91
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,1032.01,780.8
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,1034.2,784.33
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,1040.21,791.02
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,1030.6,787.15
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,1014.99,778.12
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,995.83,766.78
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,967.94,749.76
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,937.03,730.57
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,900.27,706.75
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,866.9,685.19
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,817.63,651.98
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,767.1,617.31
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,708.26,576.51
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,649.37,534.57
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,580.03,481.44
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,512.65,427.82
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,435.0,364.28
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,359.49,300.32
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,270.17,222.44
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,191.44,152.22
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,98.44,65.82
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,10.91,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,12.28,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,21.85,8.49
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,33.26,23.01
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,45.03,34.22
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,53.65,42.37
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,63.79,51.65
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,68.36,55.75
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,72.71,59.54
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,77.57,48.88
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,126.03,70.21
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,186.41,117.45
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,246.2,170.3
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,311.24,228.97
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,380.82,290.95
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,439.36,342.98
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,498.69,394.47
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,558.99,445.66
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,618.75,495.42
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,673.52,539.99
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,724.15,580.47
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,770.68,616.86
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,819.99,653.46
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,855.16,678.96
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,893.14,706.53
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,930.41,732.09
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,956.11,749.18
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,981.03,768.17
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,1002.53,784.84
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,1026.7,803.57
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,1035.95,811.71
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,1041.94,817.14
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,1044.12,820.0
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,1048.53,824.64
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,1037.38,818.19
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,1022.18,808.42
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,1003.4,796.16
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,974.93,777.13
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,943.45,755.88
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,906.06,731.71
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,872.1,709.85
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,823.98,675.47
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,774.36,639.48
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,648.5,542.0
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,525.13,441.56
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,462.14,390.15
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,402.15,339.93
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,385.94,326.97
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,363.57,306.96
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,276.04,229.14
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,198.74,159.19
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,103.05,70.76
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,12.28,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,21.17,9.26
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.76,21.93
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,43.61,33.16
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,49.15,38.54
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,54.53,43.55
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,57.56,46.29
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,60.5,48.84
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,82.06,51.53
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,138.24,81.06
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,201.72,129.84
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,262.74,182.63
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,323.73,237.57
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,386.02,293.41
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,446.8,347.51
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,508.05,400.49
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,568.43,451.51
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,627.28,499.98
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,682.01,543.98
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,735.25,585.74
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,785.31,622.65
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,833.41,655.7
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,876.18,686.8
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,916.16,715.88
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,951.78,741.86
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,984.23,765.63
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,1010.04,785.18
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,1032.21,802.31
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,1050.11,816.57
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,1064.16,828.28
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,1070.29,834.53
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,1072.41,838.1
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,1068.91,836.18
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,1061.42,831.53
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,1046.57,824.01
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,1028.0,813.88
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,1001.85,796.69
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,972.41,777.1
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,936.03,751.83
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,906.01,731.27
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,858.38,697.47
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,809.01,662.01
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,751.59,619.77
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,693.59,576.34
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,629.54,527.1
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,563.42,473.84
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,486.41,409.98
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,413.45,347.22
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,327.23,270.8
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,249.45,199.91
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,155.62,110.61
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,49.97,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,12.28,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,21.18,10.11
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,31.62,21.89
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,40.79,30.65
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,46.46,36.0
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,51.94,40.95
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,55.09,43.75
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,58.12,46.35
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,81.19,49.32
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,142.76,83.17
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,200.49,126.45
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,261.04,177.73
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,322.1,231.2
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,384.38,285.29
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,445.08,337.24
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,506.16,387.87
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,566.05,435.35
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,623.25,479.21
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,677.44,520.48
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,730.22,559.66
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,778.69,593.65
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,824.84,623.64
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,866.15,651.24
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,904.76,676.9
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,941.54,701.85
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,975.49,724.92
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,1001.39,742.14
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,1023.72,757.17
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,1042.24,769.01
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,1056.97,778.5
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,1063.98,784.02
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,1067.01,787.2
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,1063.02,786.58
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,1055.09,783.56
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,1039.7,776.68
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,1020.61,767.44
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,995.99,753.55
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,968.06,737.34
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,932.22,715.15
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,902.7,697.22
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,857.05,667.65
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,809.44,636.31
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,753.11,598.84
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,696.1,559.91
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,630.35,512.15
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,569.32,465.74
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,494.47,406.32
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,423.32,347.47
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,336.62,273.23
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,258.35,203.93
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,166.41,118.57
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,77.31,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,27.14,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,11.82,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,21.02,10.55
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,30.16,20.6
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,38.94,28.92
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,44.28,33.91
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,49.41,38.53
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,52.68,41.42
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,55.8,44.1
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,81.05,48.04
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,142.98,82.66
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,200.59,125.97
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,260.99,176.96
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,321.73,229.84
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,383.78,283.23
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,444.56,334.69
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,507.63,386.02
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,565.6,431.33
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,623.09,474.57
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,677.55,514.06
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,730.51,551.14
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,779.83,584.57
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,827.01,614.6
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,869.33,640.86
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,908.89,664.98
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,944.11,686.86
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,976.17,706.67
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,1002.09,722.57
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,1024.42,736.32
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,1042.0,745.78
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,1055.77,752.99
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,1063.19,760.34
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,1066.65,765.49
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,1063.98,765.58
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,1057.33,763.38
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,1043.33,756.71
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,1025.59,747.82
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,1002.13,736.09
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,975.24,722.03
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,939.93,702.21
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,901.87,680.37
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,866.01,658.47
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,819.3,628.76
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,763.74,593.01
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,707.39,555.84
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,642.16,510.46
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,581.16,466.07
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,505.93,408.1
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,434.26,350.48
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,348.28,279.26
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,270.44,212.0
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,177.08,126.84
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,87.7,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,31.23,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,12.73,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.71,12.24
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,32.24,22.29
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,41.38,30.86
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,46.62,35.79
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,51.67,40.38
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,54.84,43.16
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,57.87,45.73
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,84.77,50.19
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,147.26,85.71
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,205.5,129.76
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,266.47,181.46
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,327.2,234.55
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,389.44,288.5
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,450.66,340.83
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,514.11,393.15
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,572.26,439.38
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,630.07,483.79
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,684.73,525.05
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,737.81,563.99
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,786.73,597.61
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,833.4,627.83
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,876.47,655.96
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,916.76,682.01
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,950.56,703.62
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,981.0,723.0
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,1006.97,738.79
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,1029.34,752.25
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,1043.67,761.38
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,1054.07,768.21
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,1060.96,772.2
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,1063.94,773.87
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,1056.6,769.99
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,1045.5,764.0
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,1030.47,757.08
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,1022.97,755.15
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,993.71,738.41
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,961.44,719.8
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,924.3,697.75
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,884.61,673.71
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,840.24,646.04
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,789.56,613.43
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,729.67,574.94
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,664.8,531.43
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,590.05,477.83
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,515.72,420.38
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,437.87,359.72
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,369.75,303.98
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,288.49,234.79
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,215.59,170.79
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,113.41,81.64
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,19.51,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.84,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,24.4,14.03
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,32.95,23.07
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,41.17,30.85
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,46.41,35.71
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,51.46,40.21
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,54.63,42.98
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,57.66,45.54
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,87.69,52.11
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,145.2,84.32
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,207.99,131.94
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,267.95,182.24
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,319.6,229.45
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,370.07,274.55
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,438.05,330.18
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,508.47,386.83
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,565.68,433.02
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,621.91,477.3
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,647.05,495.52
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,657.0,501.64
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,668.87,509.66
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,673.5,511.99
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,705.72,535.26
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,736.93,557.38
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,765.47,577.64
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,792.71,596.91
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,740.94,558.42
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,693.3,522.64
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,639.52,484.53
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,596.06,452.99
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,518.67,396.82
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,455.03,349.65
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,483.56,372.42
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,529.52,407.19
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,541.52,418.04
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,552.24,428.29
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,553.98,431.37
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,553.77,433.14
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,571.12,448.07
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,567.71,447.85
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,556.23,441.9
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,541.0,433.06
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,621.4,498.55
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,677.13,543.09
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,619.75,501.12
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,562.0,457.42
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,486.0,397.77
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,413.85,338.84
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,333.86,270.83
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,260.69,206.34
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,167.93,123.02
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,78.51,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,27.8,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.46,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,25.16,14.94
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,33.68,23.73
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,41.87,31.46
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,45.47,34.86
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,49.04,38.04
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,51.56,40.24
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,53.99,42.29
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,88.84,51.8
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,145.58,83.1
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,203.88,127.67
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,264.66,179.43
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,325.59,233.18
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,387.43,287.24
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,450.63,340.86
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,510.1,389.95
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,567.79,435.46
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,624.7,478.68
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,678.24,518.92
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,730.17,556.86
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,777.52,589.9
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,822.23,619.39
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,863.79,646.46
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,902.63,671.49
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,935.09,692.17
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,964.23,710.67
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,988.96,726.31
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,1010.18,739.77
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,1025.83,750.56
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,1037.73,759.15
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,1042.83,763.57
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,1044.08,765.75
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,1038.52,763.73
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,1029.25,759.51
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,1013.68,751.31
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,1005.52,748.1
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,977.96,732.08
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,947.33,714.12
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,910.73,693.28
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,871.62,670.37
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,823.96,639.81
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,779.07,610.7
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,722.57,572.18
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,668.29,534.5
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,600.54,485.87
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,532.88,433.89
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,459.06,376.06
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,389.08,318.94
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,308.2,250.29
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,232.59,184.29
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,131.41,96.62
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,24.63,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,14.54,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,28.21,17.72
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,44.77,33.44
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,60.94,48.28
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,76.67,62.38
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,88.44,72.69
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,100.09,82.79
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,111.27,92.28
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,138.1,103.96
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,175.42,129.54
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,216.34,162.78
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,248.95,190.44
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,274.33,212.55
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,296.08,231.15
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,336.95,263.23
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,381.16,297.69
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,455.26,354.72
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,546.95,424.68
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,623.87,484.1
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,710.67,550.03
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,758.73,584.94
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,805.25,617.39
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,720.05,551.28
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,594.05,453.38
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,610.84,466.76
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,627.16,478.81
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,715.59,544.76
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,806.95,610.98
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,762.31,578.26
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,725.24,551.28
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,701.18,534.53
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,658.85,504.73
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,647.6,498.09
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,635.07,490.28
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,676.85,523.21
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,698.52,541.52
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,662.37,516.28
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,625.3,490.43
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,648.03,511.24
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,681.83,539.39
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,750.89,595.78
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,791.77,627.26
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,737.43,590.1
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,682.42,552.21
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,618.3,505.26
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,558.38,459.33
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,486.44,401.28
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,418.06,344.05
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,336.79,274.48
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,263.02,209.19
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,173.65,129.44
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,88.87,14.86
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,31.56,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,15.36,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,28.99,18.54
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,45.16,33.79
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,60.93,48.29
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,77.23,63.06
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,93.08,77.18
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,107.54,89.83
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,121.57,101.89
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,146.61,112.73
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,176.7,132.45
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,213.18,163.59
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,238.9,186.8
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,259.21,204.3
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,279.52,221.2
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,268.36,212.89
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,252.24,200.09
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,260.6,206.59
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,266.22,210.83
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,260.28,205.9
