Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,253.7,200.48
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,305.29,241.44
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,356.73,281.9
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,502.86,398.86
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,660.8,522.19
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,472.37,375.47
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,261.53,206.21
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,202.41,159.44
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,142.98,111.61
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,333.08,266.11
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,526.45,418.54
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,344.74,275.24
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,156.6,122.93
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,623.02,509.76
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,1016.4,808.78
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,1014.96,807.09
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,998.37,795.97
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,977.15,781.6
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,952.42,764.7
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,918.06,740.8
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,881.06,714.83
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,837.78,684.05
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,792.42,651.33
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,737.26,610.1
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,685.5,571.0
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,619.4,519.67
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,554.75,466.75
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,479.96,404.65
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,409.03,343.83
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,322.99,268.06
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,243.81,196.98
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,156.65,118.4
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,76.36,19.96
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,25.62,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.51,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.77,18.64
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,37.58,27.37
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,47.32,36.48
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,64.61,52.13
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,85.58,70.84
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,96.04,79.99
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,106.09,88.62
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,108.93,72.93
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,150.02,89.67
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,206.22,134.1
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,269.59,189.19
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,327.93,241.62
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,387.59,294.87
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,445.79,346.56
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,504.28,397.21
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,562.46,446.37
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,619.4,493.45
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,671.81,535.84
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,722.67,576.09
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,769.48,612.09
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,814.07,644.77
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,855.03,673.56
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,893.29,700.12
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,925.6,722.53
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,954.68,742.58
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,979.47,759.94
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,1000.79,774.93
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,1015.65,785.89
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,1026.78,794.41
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,1032.1,800.25
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,1033.63,803.55
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,1026.02,800.47
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,1014.81,794.92
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,1010.68,793.84
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,991.52,782.0
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,963.44,764.03
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,932.44,743.82
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,896.35,718.94
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,857.83,692.11
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,815.77,662.59
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,767.66,628.07
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,712.09,588.19
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,656.26,547.25
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,591.91,496.72
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,528.93,445.43
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,455.99,384.28
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,386.87,324.64
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,301.11,249.68
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,228.53,184.57
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,147.93,112.16
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,66.64,22.13
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,24.15,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,18.53,3.17
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,35.58,24.53
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,52.58,40.54
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,67.41,54.29
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,81.01,66.72
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,94.17,78.49
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,90.53,75.16
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,89.84,74.35
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,138.05,102.28
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,179.65,135.45
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,205.91,146.59
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,262.01,186.88
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,326.46,243.97
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,395.51,305.12
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,457.45,360.37
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,515.9,411.71
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,572.78,459.91
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,630.46,507.49
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,683.85,551.49
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,732.91,591.34
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,779.75,628.78
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,824.36,662.47
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,864.4,692.72
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,901.79,720.97
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,932.05,744.07
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,958.91,764.74
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,983.34,783.53
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,1004.43,799.95
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,1027.5,817.98
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,1035.16,824.7
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,1040.28,830.97
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,1041.65,834.61
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,1031.84,828.63
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,1018.36,820.02
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,1009.35,814.6
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,988.97,800.67
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,957.28,778.32
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,923.01,753.96
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,884.55,726.12
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,843.95,696.46
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,795.92,660.7
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,746.62,623.58
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,687.54,578.49
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,623.57,528.4
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,561.59,477.81
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,500.94,427.17
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,426.35,363.34
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,356.52,302.13
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,280.24,234.27
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,211.25,171.87
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,127.7,97.47
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,58.22,22.93
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,20.24,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.89,2.82
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,30.87,20.87
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,38.28,28.3
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,45.44,35.14
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,48.5,38.1
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,51.55,40.89
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,53.98,43.01
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,61.95,50.02
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,98.08,56.84
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,155.1,90.95
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,218.09,149.1
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,267.74,199.1
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,317.42,244.7
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,362.35,285.37
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,412.65,328.14
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,469.24,376.03
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,493.48,397.06
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,505.35,406.52
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,616.75,499.38
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,745.34,605.35
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,766.04,618.45
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,774.62,621.63
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,846.74,680.53
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,920.24,735.47
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,953.3,759.95
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,983.05,782.15
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,1007.93,800.83
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,1029.25,817.0
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,1042.54,827.4
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,1051.95,835.12
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,1057.48,839.94
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,1059.16,842.1
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,1055.93,840.82
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,1048.84,836.85
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,1033.49,826.71
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,1014.55,814.03
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,1000.62,805.4
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,972.49,786.17
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,935.62,760.13
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,896.12,731.99
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,850.18,698.82
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,802.42,663.88
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,746.13,622.68
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,693.41,583.59
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,628.24,532.41
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,564.29,479.52
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,489.93,416.45
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,419.24,354.76
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,335.62,280.62
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,259.7,211.75
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,170.72,131.81
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,92.96,44.49
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,31.85,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,18.37,6.02
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,35.6,25.08
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,49.8,38.55
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,63.6,51.4
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,77.85,64.29
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,91.58,76.43
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,97.82,81.84
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,97.31,81.16
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,130.04,93.42
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,174.79,123.58
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,226.41,167.06
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,268.75,204.71
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,311.08,241.37
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,353.29,277.58
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,400.16,316.32
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,455.68,361.83
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,501.21,398.44
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,546.98,434.34
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,591.12,469.33
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,634.98,503.54
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,715.26,568.09
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,801.1,636.25
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,805.31,636.5
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,794.9,625.91
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,804.01,633.19
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,809.72,637.78
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,806.98,635.62
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,790.6,623.57
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,856.96,676.12
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,912.01,720.12
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,908.12,718.31
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,901.34,714.68
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,961.27,765.08
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,1003.6,797.9
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,987.42,787.19
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,967.9,774.34
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,942.62,757.24
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,920.8,742.77
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,884.21,718.28
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,845.39,691.9
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,803.58,661.63
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,759.7,629.47
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,691.83,577.73
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,624.63,525.71
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,553.88,468.47
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,485.9,412.12
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,408.03,346.2
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,342.19,288.77
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,271.89,226.64
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,208.11,169.14
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,129.0,98.99
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,65.47,32.82
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,23.27,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.91,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.82,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,8.77,1.93
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,14.5,7.22
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,20.23,12.51
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,26.85,18.51
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,33.49,24.43
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,40.58,30.71
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,47.68,36.94
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,50.8,37.66
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,53.93,40.16
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,63.28,47.89
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,72.64,55.59
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,112.11,88.29
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,151.09,120.22
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,163.64,130.21
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,176.51,140.5
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,260.09,208.28
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,349.13,279.71
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,449.36,361.6
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,562.95,453.75
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,686.01,556.58
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,822.21,668.22
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,863.85,699.31
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,903.05,728.68
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,935.45,753.0
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,964.59,774.89
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,989.74,793.68
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,1011.55,810.04
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,1024.56,820.12
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,1033.81,827.58
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,1038.81,832.02
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,1040.08,833.86
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,851.02,687.86
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,626.49,505.48
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,833.01,677.01
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,996.17,806.32
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,750.98,614.94
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,482.44,393.54
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,576.46,474.67
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,660.96,546.82
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,723.12,601.92
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,778.85,649.21
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,721.21,605.04
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,663.42,560.3
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,595.01,504.75
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,528.49,449.51
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,449.33,382.41
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,380.2,322.04
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,299.31,250.41
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,226.95,185.19
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,140.03,108.06
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,70.76,38.45
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,24.64,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.19,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,23.31,11.19
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,37.13,26.59
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,51.29,39.95
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,65.04,52.74
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,69.27,56.65
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,75.42,62.06
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,74.85,61.44
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,73.34,59.92
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,109.07,67.56
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,161.52,100.1
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,216.89,144.88
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,275.03,196.3
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,327.82,250.09
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,359.17,282.42
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,404.6,320.65
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,457.42,364.61
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,501.2,400.87
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,544.69,436.14
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,582.36,466.02
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,618.34,493.93
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,677.63,540.42
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,739.71,588.38
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,764.85,606.83
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,787.06,622.98
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,812.22,642.27
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,835.72,660.25
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,869.74,686.42
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,902.09,711.28
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,905.99,714.86
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,906.93,716.44
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,990.02,783.8
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,1045.28,825.15
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,1040.91,823.39
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,1032.79,819.28
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,942.16,754.21
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,826.02,665.1
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,748.83,605.61
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,658.05,534.65
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,664.35,544.16
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,682.44,562.35
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,651.83,540.19
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,618.72,515.85
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,477.36,400.02
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,348.8,292.08
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,314.44,264.36
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,279.6,235.56
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,236.43,199.03
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,195.28,163.48
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,227.21,189.84
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,245.84,201.57
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,163.78,127.73
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,85.24,49.91
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,30.45,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.64,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,18.51,8.29
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,32.94,23.07
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,50.87,39.66
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,68.56,55.91
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,82.67,68.74
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,98.28,82.65
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,109.97,92.86
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,127.42,107.99
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,132.25,106.39
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,135.83,109.08
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,154.82,124.27
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,174.65,140.08
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,218.11,174.58
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,270.34,216.22
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,316.2,252.69
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,364.66,291.34
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,433.53,346.48
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,512.12,409.3
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,607.78,487.82
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,720.17,578.92
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,767.1,614.55
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,812.36,647.83
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,852.16,678.09
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,889.46,706.53
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,921.14,731.1
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,949.7,753.48
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,974.46,772.26
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,995.91,788.73
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,1011.94,801.36
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,1024.4,811.53
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,904.24,720.78
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,756.02,601.91
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,762.53,609.1
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,766.9,614.3
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,886.85,713.1
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,981.52,786.75
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,954.61,767.93
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,931.07,752.11
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,894.68,727.72
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,856.01,701.38
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,807.12,665.66
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,757.12,628.69
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,631.81,529.74
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,522.98,440.34
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,462.11,390.81
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,403.19,341.8
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,328.82,279.15
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,273.09,230.75
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,215.64,179.88
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,162.5,132.13
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,99.14,75.94
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,48.33,27.51
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,18.09,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,11.82,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.52,10.97
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,33.79,23.76
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,40.65,30.47
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,47.27,36.73
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,51.04,40.18
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,54.69,43.35
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,56.95,45.28
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,59.1,47.05
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,107.45,62.35
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,164.1,97.96
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,222.33,145.18
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,282.81,198.7
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,343.48,253.38
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,405.3,308.42
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,468.14,363.67
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,527.0,414.37
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,584.46,461.82
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,641.58,507.51
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,694.49,549.44
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,745.69,588.99
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,792.92,623.84
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,837.68,655.53
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,878.44,684.11
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,916.36,710.52
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,948.64,732.83
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,977.61,752.8
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,1002.2,770.18
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,1023.22,785.17
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,1038.14,794.52
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,1049.24,801.37
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,1054.98,806.24
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,1056.84,808.63
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,1051.31,806.07
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,1041.96,801.05
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,1027.34,794.42
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,1009.12,785.3
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,982.99,769.03
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,953.72,750.45
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,927.86,734.23
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,889.76,708.89
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,844.46,677.94
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,797.41,645.23
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,742.76,607.47
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,687.44,568.2
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,627.39,523.17
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,565.19,473.61
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,493.94,415.49
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,425.95,357.99
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,346.95,288.8
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,274.85,223.88
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,190.37,148.24
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,116.44,74.21
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,40.65,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.37,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,12.73,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,22.22,11.92
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,32.74,22.91
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,39.21,29.2
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,45.45,35.07
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,49.29,38.53
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,52.98,41.71
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,54.94,43.35
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,56.81,44.86
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,105.89,60.49
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,162.05,95.49
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,219.52,140.98
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,279.23,192.09
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,338.83,243.69
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,399.46,295.18
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,461.52,347.05
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,519.53,394.39
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,575.5,437.96
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,630.35,479.16
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,682.45,518.6
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,732.97,556.04
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,779.21,589.13
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,823.12,619.12
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,863.62,647.89
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,901.44,674.9
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,932.9,697.11
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,961.13,717.25
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,985.54,733.67
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,1006.53,747.95
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,1020.09,758.15
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,1029.92,766.1
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,1035.53,770.19
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,1037.4,772.0
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,1032.02,769.26
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,1023.01,764.33
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,1008.36,755.22
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,1001.34,751.34
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,762.07,586.61
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,500.33,389.89
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,446.65,351.25
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,377.56,298.98
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,463.67,369.73
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,539.99,430.55
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,488.42,391.58
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,437.5,353.35
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,389.3,316.28
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,342.69,279.62
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,294.72,241.62
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,248.01,203.46
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,245.65,200.34
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,244.44,195.53
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,166.17,127.86
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,99.83,64.8
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,33.05,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.36,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.63,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,8.34,1.09
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,14.06,6.7
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,22.0,14.03
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,29.95,21.34
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,38.8,29.31
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,47.67,37.15
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,60.55,48.5
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,73.21,59.49
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,69.91,53.76
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,66.37,50.6
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,79.75,61.6
