Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,92.68,72.1
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,125.94,98.94
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,159.39,125.38
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,164.94,129.41
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,170.57,133.6
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,171.87,134.11
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,173.11,134.6
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,206.96,160.98
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,241.55,187.44
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,231.76,179.45
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,221.58,171.43
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,230.61,178.55
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,239.76,185.66
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,390.27,301.16
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,552.01,419.13
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,536.57,407.79
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,530.05,404.13
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,492.19,377.12
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,452.73,348.54
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,423.51,328.19
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,393.5,306.77
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,384.39,300.73
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,374.95,294.29
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,420.28,330.69
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,465.51,366.58
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,446.28,352.71
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,426.54,338.66
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,411.75,329.15
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,396.17,318.89
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,372.82,301.72
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,363.5,295.39
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,251.31,204.76
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,148.51,119.44
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,136.48,109.99
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,124.5,100.29
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,103.68,83.05
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,83.02,65.63
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,64.34,49.52
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,45.49,33.08
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,29.68,19.14
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,14.96,5.55
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,7.73,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.64,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.02,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,21.6,12.05
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,35.55,25.53
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,52.74,41.33
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,69.71,56.79
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,86.2,71.58
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,102.57,85.98
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,113.03,94.98
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,130.96,110.34
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,157.16,122.19
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,183.9,145.05
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,216.02,169.79
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,246.48,193.69
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,278.54,219.35
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,311.88,245.87
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,296.32,234.57
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,269.2,213.33
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,366.08,289.13
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,476.32,373.39
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,549.09,429.61
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,634.59,494.74
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,632.69,491.03
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,625.1,483.06
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,636.28,491.66
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,645.18,498.39
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,673.01,518.94
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,700.61,539.08
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,760.39,584.43
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,831.91,637.01
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,843.13,645.15
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,852.06,652.28
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,871.21,666.94
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,887.93,679.87
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,823.45,632.06
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,744.19,573.92
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,734.24,570.33
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,722.23,564.69
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,606.85,478.48
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,477.38,379.29
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,537.95,431.07
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,608.17,488.41
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,549.85,444.28
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,492.81,400.94
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,412.13,337.87
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,349.29,287.62
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,258.82,213.32
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,163.05,132.99
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,127.69,103.46
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,102.31,81.88
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,78.66,61.53
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,55.36,41.29
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,36.27,24.57
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,17.62,7.71
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,8.79,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,11.44,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,28.46,17.86
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,44.93,33.76
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,61.35,48.96
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,77.39,63.63
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,84.26,69.74
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,93.26,77.49
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,109.94,91.93
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,132.61,111.33
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,157.52,122.28
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,183.21,144.0
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,192.95,152.21
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,199.59,158.03
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,220.49,174.35
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,241.97,190.91
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,271.08,213.24
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,301.58,236.37
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,383.11,297.86
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,477.01,366.67
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,513.75,393.01
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,552.11,420.64
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,562.32,427.57
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,571.46,433.79
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,566.85,430.8
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,559.43,425.7
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,588.26,447.78
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,617.48,469.78
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,627.89,477.74
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,637.41,485.26
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,645.38,491.94
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,652.38,498.0
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,684.05,522.68
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,730.35,557.16
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,724.13,553.63
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,716.18,549.38
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,701.78,540.33
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,685.66,530.1
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,592.41,462.34
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,517.41,406.59
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,487.88,385.66
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,457.75,363.8
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,520.63,415.98
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,558.98,448.67
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,480.24,387.75
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,405.77,329.63
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,339.64,278.09
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,288.9,237.5
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,245.2,202.1
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,203.66,167.57
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,160.76,130.89
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,119.9,95.35
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,73.03,54.71
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,36.09,21.88
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,16.31,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,5.0,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,9.67,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,24.91,15.07
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,39.52,28.99
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,56.62,44.65
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,73.56,60.0
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,87.29,72.25
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,102.77,85.79
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,105.09,87.59
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,102.38,84.95
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,109.46,86.57
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,116.47,91.88
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,94.16,73.18
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,69.99,53.0
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,136.57,107.32
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,202.28,159.52
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,270.2,212.01
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,347.78,271.21
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,425.38,330.07
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,516.73,398.57
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,543.76,417.84
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,568.66,435.58
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,630.88,480.98
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,702.46,531.69
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,581.81,442.44
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,436.04,332.65
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,637.5,485.12
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,845.64,630.89
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,827.67,615.37
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,805.42,599.6
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,841.76,626.37
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,876.6,651.39
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,886.42,658.6
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,893.62,664.46
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,831.71,622.03
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,754.87,569.43
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,758.49,575.39
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,774.65,588.92
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,731.55,560.97
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,702.31,542.56
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,632.73,492.92
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,564.89,443.66
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,370.44,295.7
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,175.61,139.16
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,442.22,361.65
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,635.36,514.35
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,585.53,476.1
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,534.83,437.71
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,463.19,380.82
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,395.81,325.54
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,328.41,268.72
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,265.72,213.92
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,186.3,144.99
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,121.27,84.76
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,53.94,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,5.0,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,9.67,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,26.92,16.91
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,43.35,32.34
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,59.98,47.62
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,76.95,63.03
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,92.36,76.79
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,107.5,90.06
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,67.07,54.18
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,16.74,9.31
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,97.23,72.24
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,195.87,145.97
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,236.28,175.16
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,281.27,210.41
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,316.17,244.1
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,337.89,265.08
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,377.92,297.13
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,417.87,328.81
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,429.88,338.44
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,433.97,341.35
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,385.77,303.75
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,329.51,259.23
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,329.05,258.8
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,324.06,254.68
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,277.53,218.31
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,229.74,180.69
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,202.19,158.9
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,174.24,136.62
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,196.18,154.24
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,218.37,171.9
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,186.01,146.08
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,153.44,120.01
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,91.8,70.12
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,31.1,20.2
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,106.83,82.73
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,184.89,145.99
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,208.95,165.35
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,233.48,185.13
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,321.59,256.08
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,398.47,316.8
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,302.89,241.61
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,197.67,157.47
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,141.21,112.11
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,86.22,66.91
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,70.38,53.94
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,54.8,41.01
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,48.13,35.51
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,41.47,29.96
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,34.82,24.4
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,28.18,18.77
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,22.0,13.4
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,15.82,7.98
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,10.53,3.26
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,5.26,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.63,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.82,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,8.34,1.39
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,13.18,5.95
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,20.23,12.42
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,27.3,18.88
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,34.37,25.26
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,41.46,31.57
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,88.67,73.3
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,130.99,109.89
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,148.91,118.75
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,167.62,133.3
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,200.04,157.71
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,244.1,191.69
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,284.19,221.91
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,336.42,262.11
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,336.38,263.4
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,331.48,260.03
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,373.83,292.79
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,418.53,326.95
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,375.38,293.36
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,325.22,254.09
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,264.95,207.39
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,203.77,159.29
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,165.62,129.01
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,126.8,97.83
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,109.89,84.24
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,92.9,70.52
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,131.88,102.13
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,171.38,133.77
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,193.87,151.67
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,216.63,169.75
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,215.63,169.0
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,214.57,168.3
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,216.34,169.87
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,218.11,171.48
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,352.46,278.42
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,479.0,375.59
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,486.88,381.72
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,476.9,375.36
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,389.42,308.68
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,319.71,254.54
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,223.6,178.72
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,123.19,97.04
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,193.12,156.09
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,256.16,208.3
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,203.17,164.95
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,143.45,115.64
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,120.19,96.6
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,97.5,77.63
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,76.06,59.33
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,54.64,40.81
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,37.32,25.64
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,20.27,10.41
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,10.11,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,3.18,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,6.14,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,14.51,6.66
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,22.89,14.54
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,33.5,24.27
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,44.13,33.95
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,55.67,44.2
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,66.73,53.82
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,105.71,87.78
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,142.37,118.98
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,164.63,125.42
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,198.08,146.51
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,236.23,176.32
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,275.83,208.27
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,319.31,238.26
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,389.5,292.34
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,425.84,325.96
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,439.08,338.5
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,479.25,368.94
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,520.27,399.17
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,511.25,392.22
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,492.51,377.65
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,418.86,322.93
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,339.06,262.14
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,495.47,382.73
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,663.23,505.71
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,799.28,609.59
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,925.8,700.15
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,948.87,715.41
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,968.74,729.66
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,918.08,696.39
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,838.75,637.34
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,935.58,713.06
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,1005.36,761.65
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,1000.79,759.91
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,992.62,756.46
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,978.48,748.26
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,960.99,737.86
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,947.83,730.88
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,921.12,714.38
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,887.41,694.2
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,851.24,671.97
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,809.09,644.0
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,765.16,614.25
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,713.56,578.16
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,664.64,543.42
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,409.2,339.87
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,146.08,118.01
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,122.57,98.87
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,99.55,79.53
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,206.14,170.71
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,278.08,226.92
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,201.1,158.28
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,133.23,96.06
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,60.1,0.65
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.27,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.38,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,10.98,3.74
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,17.59,9.91
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,25.53,17.23
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,33.49,24.52
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,42.35,32.51
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,51.22,40.42
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,63.22,50.99
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,74.99,61.24
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,85.63,67.18
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,96.33,75.91
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,112.06,88.75
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,127.9,101.57
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,140.45,111.36
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,153.23,121.26
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,180.1,142.72
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,207.68,164.59
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,241.43,191.23
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,276.15,218.39
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,308.33,243.42
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,342.96,270.21
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,355.68,279.27
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,368.43,288.39
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,379.37,296.72
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,390.31,305.07
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,377.12,294.89
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,363.06,284.1
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,405.54,317.23
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,449.16,350.91
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,489.58,382.55
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,530.73,414.67
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,534.76,418.39
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,538.28,421.95
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,614.83,482.75
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,690.72,542.19
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,645.0,508.83
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,614.58,486.91
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,601.46,478.82
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,586.74,469.41
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,582.99,468.02
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,560.86,452.7
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,544.58,442.41
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,525.43,429.66
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,486.07,399.52
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,446.51,368.81
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,307.46,254.62
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,181.04,147.98
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,153.65,125.5
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,126.79,102.94
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,93.21,74.1
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,67.63,51.84
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,46.36,33.28
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,25.02,14.46
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,12.32,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.27,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,10.1,3.05
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,15.82,8.44
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,22.88,14.98
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,29.95,21.48
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,37.47,28.24
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,45.01,34.89
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,61.44,49.42
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,77.45,63.38
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,87.28,68.5
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,97.17,76.5
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,105.88,83.45
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,114.64,90.39
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,133.39,105.25
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,152.39,120.12
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,164.12,129.21
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,176.14,138.56
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,177.96,139.79
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,179.7,141.01
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,229.6,180.31
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,280.56,219.63
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,322.91,251.47
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,365.7,283.2
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,411.45,317.86
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,459.09,353.63
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,467.37,359.98
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,475.4,366.43
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,506.51,390.42
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,538.2,414.67
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,591.31,455.36
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,632.75,487.42
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,628.84,485.47
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,623.75,482.99
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,546.19,425.34
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,451.13,353.46
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,404.43,318.38
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,357.42,282.37
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,331.16,262.52
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,304.73,242.31
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,272.58,217.46
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,255.85,204.69
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,306.4,246.98
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,340.82,276.01
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,253.98,206.2
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,160.83,129.62
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,123.37,98.9
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,86.59,68.17
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,73.11,56.94
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,59.64,45.53
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,47.25,34.87
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,35.28,24.45
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,24.66,15.15
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,14.07,5.74
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,7.02,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,11.37,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,19.6,6.41
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,30.21,20.3
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,40.54,30.21
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,48.66,37.9
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,54.88,43.68
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,44.38,34.26
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,45.9,35.5
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,50.78,39.75
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,55.68,43.94
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,97.41,76.76
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,137.09,109.31
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,115.37,91.0
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,91.88,71.35
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,102.28,79.76
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,112.74,88.12
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,121.55,95.1
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,130.42,102.1
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,142.17,111.22
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,154.21,120.53
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,188.88,148.08
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,224.18,175.8
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,222.77,174.45
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,221.24,173.16
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,290.94,227.65
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,369.11,287.36
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,434.01,336.17
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,501.42,386.04
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,528.15,406.15
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,567.1,435.28
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,570.3,438.33
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,572.69,441.05
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,461.66,358.2
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,362.88,282.72
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,354.62,277.2
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,346.07,271.14
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,342.94,269.68
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,339.65,268.12
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,319.09,252.52
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,283.23,224.9
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,290.68,231.43
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,282.84,225.82
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,236.33,189.16
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,204.75,164.13
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,177.94,142.67
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,151.53,121.29
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,138.73,111.14
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,126.04,100.92
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,106.52,84.97
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,87.09,68.81
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,201.29,166.12
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,281.94,228.74
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,203.0,159.42
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,138.3,101.27
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,63.67,19.01
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.73,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,5.26,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,12.3,4.95
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,19.35,11.52
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,28.18,19.64
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,37.03,27.71
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,46.34,36.09
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,55.66,44.37
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,60.55,48.6
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,65.46,52.77
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,71.25,55.03
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,77.06,59.72
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,94.22,73.86
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,111.31,87.78
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,127.81,100.89
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,144.48,114.0
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,156.51,123.45
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,168.84,133.13
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,183.36,144.55
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,198.14,156.15
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,232.59,183.26
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,267.77,210.61
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,325.37,254.69
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,384.2,298.72
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,425.02,329.37
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,467.47,361.03
