Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,554.17,426.22
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,637.94,487.73
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,650.7,496.99
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,662.56,506.19
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,731.0,557.85
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,788.43,601.03
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,746.26,570.82
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,701.89,539.2
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,771.73,595.4
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,853.96,658.7
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,746.97,580.45
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,656.7,513.07
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,705.22,554.75
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,764.19,602.63
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,772.22,613.12
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,781.05,624.39
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,681.61,549.55
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,594.02,482.3
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,522.82,428.51
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,467.91,385.98
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,372.0,308.28
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,272.34,225.82
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,234.06,194.55
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,197.06,163.51
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,239.27,198.98
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,265.96,218.08
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,192.47,152.78
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,129.17,95.77
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,60.89,22.07
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.09,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,7.9,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,17.6,9.61
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,27.31,18.67
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,38.38,28.88
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,49.46,39.01
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,61.05,49.34
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,72.46,59.33
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,79.04,64.98
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,85.56,70.51
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,118.13,94.26
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,150.99,120.96
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,152.7,122.03
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,153.73,122.6
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,171.32,136.56
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,189.43,150.87
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,244.19,194.38
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,305.77,242.76
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,354.07,279.95
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,405.95,319.61
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,426.42,335.3
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,446.96,351.08
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,539.03,423.45
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,642.05,502.69
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,667.88,521.36
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,692.3,539.32
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,754.68,588.13
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,827.07,643.55
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,867.61,674.29
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,907.1,704.42
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,979.14,761.63
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,1028.61,797.63
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,980.07,764.28
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,904.04,706.52
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,907.82,710.66
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,908.38,712.11
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,878.63,691.26
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,846.57,668.8
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,565.88,454.15
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,264.32,210.63
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,435.02,352.1
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,585.17,472.71
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,553.92,449.17
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,521.45,425.1
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,628.73,516.68
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,702.59,578.18
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,645.98,535.29
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,589.22,490.89
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,525.61,438.86
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,462.05,385.36
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,390.16,323.44
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,323.14,263.74
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,244.28,193.4
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,175.55,130.37
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,81.45,34.73
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,11.37,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,20.35,8.79
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,33.88,23.56
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,47.08,35.92
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,60.5,48.28
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,73.49,60.04
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,84.99,70.12
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,96.07,79.59
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,72.72,58.87
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,60.78,48.21
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,130.66,90.2
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,181.61,142.94
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,210.78,165.18
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,242.38,189.51
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,293.27,219.61
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,406.85,303.6
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,449.66,342.15
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,482.35,369.99
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,502.44,386.13
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,511.46,392.49
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,555.19,425.41
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,600.85,459.06
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,619.61,471.23
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,635.52,481.28
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,686.92,519.37
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,746.15,562.13
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,765.88,575.55
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,783.64,587.92
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,818.18,613.04
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,851.63,637.19
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,942.43,706.4
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,1011.07,753.36
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,1016.35,757.71
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,1017.98,760.43
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,1013.47,760.22
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,1005.36,757.63
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,991.22,750.93
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,973.7,741.87
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,958.73,734.49
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,930.37,717.65
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,896.7,697.95
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,860.55,676.13
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,817.67,647.76
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,773.08,617.79
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,725.47,584.67
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,673.72,547.78
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,613.66,503.07
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,554.49,456.99
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,488.88,404.87
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,425.97,353.2
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,354.55,292.38
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,288.45,234.39
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,209.97,165.55
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,145.54,107.88
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,74.47,34.82
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.19,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.0,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,9.66,1.4
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,19.81,11.45
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,29.97,20.85
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,41.93,31.79
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,53.63,42.4
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,65.88,53.23
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,78.03,63.77
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,91.62,75.55
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,105.09,87.08
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,124.19,98.75
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,143.66,114.44
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,141.48,112.32
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,138.63,109.69
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,170.84,135.55
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,203.99,162.01
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,242.13,192.28
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,277.78,220.39
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,285.74,226.04
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,293.3,231.35
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,340.47,268.39
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,389.96,306.93
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,539.19,426.27
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,705.94,555.96
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,752.48,591.35
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,799.27,627.21
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,788.11,618.51
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,772.05,606.13
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,741.58,582.16
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,713.83,559.81
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,662.64,520.74
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,619.63,487.3
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,637.56,502.42
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,654.63,516.8
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,628.01,496.79
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,600.29,475.95
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,698.89,556.98
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,792.38,632.77
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,655.57,525.59
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,522.12,419.03
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,498.35,402.6
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,473.68,385.05
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,516.26,422.39
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,536.92,442.24
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,483.67,400.01
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,431.52,358.25
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,326.73,271.63
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,231.17,191.18
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,199.28,164.92
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,168.06,138.64
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,248.6,207.24
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,302.12,248.48
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,225.43,179.62
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,157.23,117.83
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,84.56,43.15
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,15.91,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.0,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,9.66,1.56
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,19.36,11.1
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,29.08,20.09
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,41.04,31.01
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,52.86,41.71
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,65.12,52.66
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,77.27,63.35
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,87.0,71.74
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,96.66,79.98
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,122.43,97.33
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,148.68,118.29
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,176.44,140.17
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,205.65,163.12
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,219.24,173.75
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,232.75,184.27
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,266.26,210.49
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,307.1,242.34
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,335.4,263.69
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,364.78,285.7
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,434.63,339.82
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,511.71,398.7
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,577.73,449.39
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,648.61,503.27
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,764.98,595.64
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,880.69,681.71
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,873.06,675.1
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,841.44,647.83
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,920.88,712.39
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,983.36,757.88
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,999.22,769.29
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,1011.56,778.6
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,1017.83,786.77
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,1020.44,792.48
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,1017.86,793.06
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,1011.63,791.08
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,998.33,783.49
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,981.58,773.45
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,959.04,759.44
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,933.37,743.07
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,910.58,728.1
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,875.76,704.09
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,831.0,672.58
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,784.71,639.54
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,734.0,603.49
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,685.78,568.75
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,523.66,437.74
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,373.65,312.34
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,324.49,271.95
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,277.58,232.35
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,288.33,240.31
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,279.2,229.42
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,204.88,163.26
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,140.8,105.87
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,75.92,40.92
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,11.23,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,19.4,9.19
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,35.63,25.27
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,51.59,39.96
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,66.4,53.54
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,81.93,67.53
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,97.81,81.4
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,113.38,94.68
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,131.16,109.82
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,141.7,118.51
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,174.65,136.02
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,199.85,154.93
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,225.2,174.01
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,260.18,201.28
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,290.08,224.88
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,320.48,248.62
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,376.65,291.66
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,438.19,339.01
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,477.11,368.56
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,516.81,398.27
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,581.05,447.42
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,654.12,502.4
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,679.95,519.83
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,702.76,534.98
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,801.61,610.93
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,899.16,679.74
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,931.44,701.39
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,960.64,721.53
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,984.78,738.3
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,1005.52,752.9
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,1020.81,763.97
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,1032.44,772.75
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,1038.86,778.2
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,1041.51,781.29
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,1037.36,779.96
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,1029.48,776.27
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,1016.44,769.2
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,999.87,759.8
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,975.91,745.35
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,948.77,728.75
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,916.34,710.0
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,881.27,689.06
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,847.95,667.73
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,804.26,638.49
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,753.06,603.84
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,700.89,567.76
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,642.13,524.74
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,586.32,481.55
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,520.23,429.37
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,456.45,377.27
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,383.82,315.59
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,316.47,256.57
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,240.1,189.61
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,173.29,129.78
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,95.95,54.24
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,23.62,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,13.64,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,23.43,12.52
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,33.55,23.43
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,43.39,32.65
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,50.54,39.35
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,55.84,44.21
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,81.2,66.63
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,111.5,92.95
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,128.93,107.69
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,146.36,122.2
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,168.5,131.77
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,190.44,148.14
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,228.05,173.6
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,278.14,209.89
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,316.5,240.7
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,347.0,264.77
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,401.51,305.94
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,472.11,359.89
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,485.38,370.1
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,485.25,369.26
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,551.05,419.6
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,628.08,477.2
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,692.68,524.79
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,761.13,574.65
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,824.54,622.48
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,882.15,662.25
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,856.47,643.94
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,805.59,604.45
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,829.52,622.51
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,851.7,638.68
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,870.59,652.89
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,887.29,665.71
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,895.25,672.82
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,900.53,678.26
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,969.29,731.73
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,1008.31,759.52
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,994.62,753.94
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,977.51,746.39
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,954.11,733.28
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,927.62,717.83
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,904.59,704.69
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,869.59,683.32
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,825.3,655.26
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,779.42,625.11
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,728.99,590.72
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,680.89,557.32
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,620.25,511.87
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,560.72,464.99
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,494.95,412.45
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,431.76,360.25
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,360.3,298.91
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,294.27,240.63
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,217.32,172.98
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,153.74,116.1
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,86.08,50.65
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,17.77,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,14.3,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,27.95,16.32
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,39.23,28.5
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,50.8,39.44
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,58.14,46.42
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,65.24,52.95
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,70.67,57.82
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,73.77,60.47
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,91.9,76.39
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,110.97,92.96
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,135.86,89.18
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,178.54,111.88
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,233.11,157.26
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,295.18,212.19
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,351.22,263.37
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,408.81,315.69
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,465.5,366.57
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,522.51,416.62
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,577.69,463.29
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,632.3,508.28
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,682.7,549.8
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,732.27,589.82
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,778.62,626.72
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,823.24,660.19
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,823.19,657.32
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,801.81,636.42
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,827.73,656.75
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,851.91,675.58
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,868.11,687.66
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,881.67,697.8
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,969.62,770.32
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,1035.56,819.48
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,1041.21,825.91
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,1043.16,829.97
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,1038.39,828.04
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,1029.96,823.49
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,976.78,785.31
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,919.13,743.46
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,901.27,731.82
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,879.73,717.24
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,838.46,686.55
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,795.44,654.4
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,739.42,611.57
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,683.31,567.7
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,664.23,556.28
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,638.92,539.28
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,494.32,418.55
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,360.12,304.11
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,311.91,263.27
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,266.25,223.88
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,220.62,184.05
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,176.91,145.22
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,124.26,98.6
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,83.12,61.89
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,46.03,26.27
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.1,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,10.56,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,21.14,11.15
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,37.29,26.84
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,53.23,41.62
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,68.27,55.46
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,84.08,69.78
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,99.28,83.32
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,114.2,96.39
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,103.16,86.34
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,96.52,80.21
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,151.25,106.53
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,205.53,150.22
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,235.65,167.24
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,292.19,210.6
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,353.23,265.59
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,410.09,316.75
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,465.92,366.84
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,521.98,416.01
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,576.55,462.98
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,631.66,509.38
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,681.44,550.42
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,729.67,589.38
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,775.2,625.62
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,818.81,658.14
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,857.13,686.34
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,892.83,712.44
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,925.31,736.07
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,954.95,757.54
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,978.8,774.74
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,999.34,789.57
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,1014.55,800.84
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,1026.19,809.63
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,1031.69,813.85
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,1033.48,815.52
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,1028.59,812.75
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,1020.11,807.53
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,1006.04,798.1
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,988.53,786.28
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,972.36,775.81
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,942.9,755.54
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,908.82,731.61
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,872.25,705.74
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,826.39,672.84
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,783.2,641.7
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,731.7,604.72
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,679.59,566.63
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,618.4,518.5
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,558.29,469.83
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,491.83,414.63
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,428.15,360.4
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,355.92,297.78
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,286.67,236.45
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,213.65,171.41
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,150.53,114.85
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,80.87,50.26
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,18.64,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.37,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,11.0,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,21.96,12.0
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,38.09,27.62
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,54.02,42.36
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,69.01,56.12
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,84.8,70.37
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,99.99,83.83
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,114.88,96.79
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,126.73,106.9
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,144.23,121.79
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,168.11,127.13
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,206.25,153.33
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,244.75,184.81
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,283.21,217.25
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,328.5,253.16
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,378.51,293.91
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,436.15,340.63
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,512.88,403.45
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,539.46,426.28
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,550.33,434.77
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,626.63,496.7
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,715.67,567.61
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,742.78,584.19
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,758.13,591.49
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,768.61,598.09
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,773.9,600.68
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,767.3,594.99
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,750.74,582.11
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,763.98,592.26
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,775.47,601.0
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,843.52,652.75
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,903.05,697.83
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,966.6,748.44
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,1003.74,774.64
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,1001.03,773.24
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,994.76,769.76
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,991.63,768.21
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,973.84,756.46
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,952.04,742.48
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,927.08,726.29
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,689.78,550.77
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,437.98,350.32
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,452.01,364.72
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,462.15,375.07
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,497.08,406.38
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,523.36,430.45
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,547.89,452.97
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,565.27,468.75
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,500.98,416.46
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,439.03,364.95
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,370.06,306.26
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,305.81,249.89
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,232.91,185.82
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,167.26,127.31
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,98.77,63.23
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,26.93,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,11.8,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,12.99,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,25.75,15.21
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.8,25.66
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,45.56,34.9
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,53.22,42.09
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,58.83,47.25
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,78.38,64.66
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,108.18,90.85
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,98.11,81.7
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,97.39,80.8
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,155.59,111.42
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,205.86,153.84
