Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,229.93,162.56
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,290.48,205.55
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,346.25,255.42
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,403.07,305.66
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,458.34,353.76
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,513.62,400.59
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,570.08,446.43
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,625.06,489.99
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,674.8,529.07
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,722.89,566.03
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,767.37,599.13
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,809.56,629.06
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,848.01,655.9
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,883.81,680.78
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,914.66,702.45
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,942.43,722.03
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,965.63,738.51
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,985.52,752.81
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,1000.04,763.55
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,1010.98,771.99
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,1016.82,777.4
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,1018.98,780.44
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,1014.46,779.17
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,1006.3,775.87
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,887.25,693.13
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,731.67,574.51
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,853.44,673.81
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,925.88,728.96
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,893.83,707.52
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,867.67,690.85
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,824.76,661.56
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,780.17,630.66
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,601.88,494.62
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,431.11,355.77
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,513.92,427.81
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,568.65,474.99
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,505.32,422.85
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,444.19,371.44
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,376.57,313.21
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,313.35,257.12
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,240.32,192.39
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,175.96,134.42
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,105.05,68.36
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,41.99,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,14.54,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,13.72,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,26.61,16.05
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,40.11,29.44
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,54.1,42.46
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,67.94,55.19
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,81.31,67.27
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,92.25,76.82
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,102.78,85.78
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,126.82,106.54
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,145.2,122.11
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,135.03,92.79
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,171.25,105.13
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,230.12,153.73
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,285.15,202.28
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,338.96,255.66
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,378.32,293.59
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,429.73,334.63
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,506.7,397.27
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,535.3,420.48
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,546.2,427.72
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,574.27,448.84
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,598.23,466.05
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,692.95,541.78
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,795.81,620.3
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,833.73,645.88
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,869.13,669.94
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,900.1,690.76
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,928.19,709.5
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,951.89,725.56
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,972.39,739.49
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,983.2,746.91
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,990.36,752.04
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,995.68,756.88
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,997.45,759.45
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,996.17,760.07
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,991.28,758.35
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,977.46,750.93
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,960.3,741.26
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,842.24,659.13
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,690.76,544.5
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,604.04,480.06
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,504.91,404.28
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,487.68,393.46
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,468.48,380.55
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,499.36,408.25
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,522.0,428.98
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,325.53,269.18
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,130.23,104.33
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,112.15,89.77
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,94.13,74.84
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,216.93,180.34
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,305.0,250.61
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,233.29,186.59
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,168.13,128.18
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,101.2,66.65
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,39.17,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,13.38,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,12.97,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,25.73,15.45
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,34.64,24.64
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,44.59,33.92
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,49.7,38.79
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,54.63,43.32
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,80.84,66.6
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,115.33,96.82
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,128.5,108.0
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,134.96,113.24
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,168.62,125.49
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,207.58,152.57
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,247.73,185.17
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,288.44,219.46
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,328.53,247.27
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,400.66,304.06
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,456.1,352.61
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,514.02,401.82
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,534.22,419.52
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,536.48,420.66
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,618.94,487.56
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,717.19,565.74
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,762.19,599.51
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,805.18,630.16
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,843.16,656.8
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,878.55,681.45
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,910.29,703.95
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,939.17,724.53
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,962.74,741.23
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,983.05,755.76
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,999.02,767.4
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,1011.47,776.74
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,1017.34,781.68
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,1019.53,784.24
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,1016.52,783.8
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,1009.84,780.94
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,996.6,773.15
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,979.89,763.03
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,957.86,749.55
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,932.68,733.78
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,900.28,712.69
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,865.28,689.51
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,833.02,668.12
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,790.7,638.89
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,741.14,604.68
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,690.58,568.99
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,634.32,526.99
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,580.59,484.57
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,517.66,433.18
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,456.72,381.96
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,387.8,322.7
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,323.42,265.63
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,251.07,201.35
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,187.11,143.52
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,116.16,78.04
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,49.95,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,17.41,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,7.91,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,15.84,7.41
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,28.22,19.11
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,40.43,30.39
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,54.28,43.05
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,68.0,55.44
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,81.99,67.73
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,95.86,79.68
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,105.17,87.59
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,114.45,95.4
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,137.27,109.57
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,161.06,128.47
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,167.13,133.13
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,172.69,137.41
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,164.26,130.08
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,154.89,122.04
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,172.88,136.35
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,191.36,150.98
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,168.26,132.19
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,144.23,112.65
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,209.89,165.36
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,276.6,218.03
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,246.6,194.11
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,215.66,169.5
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,276.65,217.86
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,344.36,270.68
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,277.38,218.15
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,214.68,168.59
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,334.62,263.77
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,453.1,355.41
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,588.26,461.61
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,727.45,568.31
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,646.97,506.99
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,576.68,452.88
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,558.0,439.68
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,538.42,425.53
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,532.9,422.55
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,526.48,418.86
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,377.8,302.42
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,235.03,187.38
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,256.16,205.4
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,291.61,234.78
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,351.52,286.01
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,421.57,344.8
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,581.59,481.96
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,690.86,574.75
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,633.21,530.39
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,578.62,486.4
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,515.85,434.4
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,455.12,382.72
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,384.15,321.13
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,318.29,262.44
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,245.67,197.39
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,181.59,139.37
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,108.76,73.63
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,40.95,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,15.23,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,7.02,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,14.07,5.99
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,24.67,16.0
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,35.28,25.81
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,47.98,37.42
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,60.25,48.52
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,73.21,59.94
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,86.05,71.06
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,96.49,80.03
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,106.91,88.88
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,112.35,89.14
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,117.65,93.24
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,118.36,93.53
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,118.88,93.68
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,137.33,108.35
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,156.09,123.13
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,179.58,141.85
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,203.61,160.89
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,228.87,180.85
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,254.75,201.2
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,274.29,216.41
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,294.19,231.86
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,346.79,272.47
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,401.4,313.96
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,377.26,294.96
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,351.45,274.8
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,356.83,279.06
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,362.11,283.2
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,450.13,351.89
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,541.08,421.51
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,602.31,468.92
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,653.25,508.65
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,675.3,526.9
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,710.37,554.76
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,623.74,489.6
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,550.14,433.1
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,573.63,454.44
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,595.55,474.43
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,557.01,445.38
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,518.16,415.93
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,494.69,398.74
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,470.49,380.82
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,643.1,526.3
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,771.7,632.38
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,722.13,596.41
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,671.91,559.67
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,614.12,514.08
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,556.98,467.97
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,492.56,414.54
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,430.62,361.92
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,356.01,297.59
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,292.05,240.89
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,221.41,178.42
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,159.72,123.42
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,89.2,60.81
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,28.88,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,11.67,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,16.33,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,31.74,20.7
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,44.71,33.55
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,55.76,43.99
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,64.04,51.75
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,72.02,59.01
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,87.5,72.61
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,114.09,95.69
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,128.07,107.56
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,142.15,119.37
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,161.52,128.26
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,191.25,150.9
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,204.59,161.69
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,216.37,171.28
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,264.54,207.92
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,313.15,244.69
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,334.89,261.59
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,349.84,272.91
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,395.76,307.15
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,449.62,346.66
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,490.26,376.76
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,533.14,408.27
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,622.88,475.8
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,725.01,550.47
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,763.6,578.47
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,801.54,606.43
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,877.89,664.77
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,944.18,710.29
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,967.84,728.25
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,988.26,744.43
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,1002.44,756.42
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,1013.08,766.06
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,1019.17,774.11
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,1021.63,779.74
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,1017.47,780.39
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,1009.72,778.56
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,996.45,771.95
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,979.79,762.91
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,956.46,749.35
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,939.76,740.41
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,907.31,718.42
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,872.28,694.52
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,831.21,665.96
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,788.22,635.73
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,738.27,599.44
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,690.54,564.48
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,633.58,521.6
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,577.04,477.11
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,513.88,426.91
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,452.84,376.82
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,382.93,317.23
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,317.77,260.1
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,244.58,195.84
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,178.23,136.89
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,110.27,75.97
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,48.62,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,16.65,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,15.6,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,29.52,18.87
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,39.83,29.2
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,49.83,38.61
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,56.81,45.14
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,63.56,51.27
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,67.93,55.02
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,70.77,57.28
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,72.57,58.69
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,77.99,63.23
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,125.88,75.11
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,177.45,109.49
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,231.01,152.96
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,291.92,205.26
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,346.45,252.83
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,402.3,300.85
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,457.04,347.55
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,511.92,393.03
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,564.64,434.96
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,616.67,475.05
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,665.21,512.4
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,712.52,547.99
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,755.59,580.14
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,796.64,609.38
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,834.32,635.56
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,869.58,659.99
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,899.68,680.86
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,926.98,699.86
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,950.01,716.39
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,969.95,730.94
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,985.3,742.48
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,997.29,751.89
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,1002.37,757.84
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,1003.92,761.57
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,999.96,760.25
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,992.49,756.66
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,990.44,756.62
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,973.54,746.39
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,950.42,732.26
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,924.29,716.0
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,891.57,694.84
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,856.37,671.84
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,815.37,644.38
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,776.56,618.2
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,726.39,584.02
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,675.52,548.65
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,618.12,505.57
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,561.31,461.55
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,497.75,411.3
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,436.52,361.42
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,368.0,303.54
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,300.89,245.48
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,230.64,183.91
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,168.98,129.29
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,104.13,71.95
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,40.77,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,15.11,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,6.14,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,12.3,4.65
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,21.57,13.3
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,30.85,21.81
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,41.47,31.51
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,52.12,41.1
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,63.35,51.07
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,74.35,60.68
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,83.67,68.69
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,92.95,76.56
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,121.09,95.94
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,149.53,118.51
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,172.73,136.59
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,196.93,155.36
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,224.55,176.74
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,247.12,194.03
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,279.85,219.24
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,314.3,245.61
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,339.54,264.34
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,365.56,283.54
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,404.98,313.4
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,446.58,344.65
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,500.16,385.03
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,557.1,427.45
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,564.06,432.15
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,569.51,436.02
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,568.93,435.57
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,566.87,434.06
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,598.6,458.06
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,630.61,481.97
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,641.31,490.39
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,651.13,498.37
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,628.37,481.94
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,604.21,464.59
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,621.94,479.69
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,638.51,493.74
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,575.16,447.09
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,495.79,387.97
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,448.93,353.25
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,402.11,317.84
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,336.19,266.97
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,257.75,205.17
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,227.16,181.26
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,196.84,157.18
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,175.84,140.75
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,155.05,124.27
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,140.1,112.26
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,125.35,100.28
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,108.49,86.44
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,91.61,72.4
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,75.21,58.55
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,58.77,44.47
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,124.51,98.75
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,166.16,128.34
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,102.65,71.97
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,40.32,1.56
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,14.83,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,14.9,0.0
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,29.55,19.12
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,38.74,28.42
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,47.69,36.9
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,57.25,45.74
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,72.67,59.59
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,87.34,72.41
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,101.88,84.85
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,116.68,97.46
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,131.45,109.88
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,145.61,115.76
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,160.07,126.72
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,188.21,148.54
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,210.66,165.7
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,234.75,184.39
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,259.8,203.77
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,300.65,235.13
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,344.49,268.58
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,361.64,280.97
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,378.36,292.96
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,407.09,314.41
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,436.85,336.41
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,476.61,366.02
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,518.18,396.68
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,545.54,416.44
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,573.41,436.53
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,554.45,421.96
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,524.99,400.09
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,497.58,380.16
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,468.38,358.69
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,483.2,369.64
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,497.95,380.25
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,517.44,395.34
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,536.77,410.3
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,564.41,431.56
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,576.88,441.97
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,548.92,422.28
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,520.25,402.12
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,512.71,398.16
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,504.09,393.26
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,467.2,367.01
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,415.2,329.05
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,373.27,297.49
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,331.82,265.75
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,273.83,219.98
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,217.5,174.78
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,202.54,163.41
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,187.26,151.49
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,162.08,131.23
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,130.18,104.99
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,246.3,203.22
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,325.0,264.4
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,252.06,200.48
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,185.74,142.08
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,116.91,81.7
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,55.45,8.17
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,19.04,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,14.12,0.0
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,28.04,17.93
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,36.53,26.45
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,46.07,35.34
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,50.74,39.78
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,55.25,43.9
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,57.84,46.08
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,78.33,63.93
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,100.38,82.94
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,121.96,101.26
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,143.36,113.45
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,165.85,130.63
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,191.7,150.51
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,211.59,165.58
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,232.38,181.72
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,253.74,198.23
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,286.99,223.7
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,322.12,250.43
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,339.54,263.11
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,356.86,275.65
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,401.69,309.42
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,449.21,344.76
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,462.47,354.22
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,475.22,363.46
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,512.49,391.07
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,548.54,417.48
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,573.98,436.07
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,599.66,454.86
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,621.06,470.71
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,642.16,486.38
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,667.96,505.16
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,693.23,523.48
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,723.1,545.91
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,739.67,559.21
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,659.71,502.29
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,592.51,453.55
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,584.74,449.62
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,575.86,444.53
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,501.79,389.71
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,412.71,322.65
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,393.52,309.26
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,373.91,295.17
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,318.96,252.77
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,264.96,210.5
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,217.41,173.36
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,183.37,146.46
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,148.94,118.62
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,115.2,90.97
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,99.83,78.63
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,84.45,66.04
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,236.47,194.93
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,332.4,270.18
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,259.8,206.78
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,195.29,149.82
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,122.11,85.78
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,59.36,12.79
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,20.47,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
