Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.9,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,29.58,19.16
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,38.4,27.97
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,48.68,37.48
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,40.44,30.47
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,43.24,33.05
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,52.55,41.31
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,61.89,49.46
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,74.86,60.69
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,87.4,71.39
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,102.88,80.55
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,118.47,92.85
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,131.47,103.05
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,144.63,113.29
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,170.62,133.63
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,197.36,154.34
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,198.05,154.53
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,198.45,154.62
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,270.78,210.2
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,348.9,268.36
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,366.96,281.3
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,385.21,294.71
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,398.55,304.47
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,411.88,314.24
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,419.26,319.56
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,426.29,324.66
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,422.88,322.34
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,418.8,319.59
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,422.48,322.72
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,425.86,325.61
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,424.55,325.17
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,422.81,324.45
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,444.49,341.33
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,466.27,358.17
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,457.72,352.38
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,448.71,346.43
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,468.27,362.4
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,487.22,377.8
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,469.38,365.34
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,451.06,352.63
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,401.16,315.15
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,351.66,277.53
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,292.77,232.04
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,223.12,177.13
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,247.13,197.98
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,258.28,208.33
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,337.2,275.52
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,402.51,329.88
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,352.63,289.4
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,305.6,250.87
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,258.07,211.26
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,212.41,172.22
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,163.31,129.88
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,118.18,90.48
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,68.32,47.26
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,25.37,4.08
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,11.42,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.5,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.81,18.66
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,37.28,27.14
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,46.9,36.09
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,41.91,31.93
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,48.56,37.97
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,58.78,47.02
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,68.75,55.72
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,84.49,69.36
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,100.03,82.61
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,121.81,96.34
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,143.89,113.7
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,155.61,122.65
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,167.61,131.83
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,174.98,137.13
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,182.34,142.42
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,222.6,173.66
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,264.1,205.29
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,260.09,201.77
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,255.34,197.92
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,304.51,235.47
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,357.73,275.24
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,369.68,283.26
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,381.66,291.54
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,391.88,299.08
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,402.08,306.61
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,588.37,447.4
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,782.42,585.46
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,799.03,594.94
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,813.45,604.9
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,769.6,574.33
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,730.49,546.8
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,773.84,580.86
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,827.81,620.98
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,752.07,566.87
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,687.45,520.16
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,635.44,485.55
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,597.59,460.05
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,559.71,433.57
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,521.49,406.37
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,493.73,387.1
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,465.37,367.04
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,419.39,332.72
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,360.11,287.62
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,301.68,241.92
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,245.02,196.8
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,219.43,176.79
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,194.0,156.56
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,168.42,136.1
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,143.23,115.58
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,112.3,89.65
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,89.22,70.0
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,67.03,50.98
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,45.4,32.35
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,28.59,17.39
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,12.32,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.37,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.51,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.85,18.54
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,37.9,27.5
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,45.16,34.4
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,63.72,51.1
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,85.29,70.21
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,95.75,79.14
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,105.81,87.52
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,83.43,67.83
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,66.94,53.3
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,130.86,82.28
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,188.36,125.53
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,239.07,167.42
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,286.72,208.41
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,334.27,243.29
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,409.85,301.92
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,451.88,339.62
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,487.38,369.52
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,551.32,418.84
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,630.37,478.52
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,634.02,479.98
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,617.23,465.62
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,653.67,492.59
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,689.44,518.28
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,727.07,545.13
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,764.14,571.34
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,862.31,645.34
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,953.21,707.02
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,977.52,724.2
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,998.51,739.95
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,1012.69,751.76
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,1023.24,761.23
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,1030.12,767.47
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,1033.29,771.37
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,974.65,734.18
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,890.85,675.36
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,856.34,652.74
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,819.79,628.07
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,756.52,582.82
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,680.27,527.7
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,661.42,516.04
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,640.24,502.27
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,568.03,448.27
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,498.53,395.55
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,439.64,352.14
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,395.44,319.03
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,357.28,289.68
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,319.22,259.87
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,280.55,229.24
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,242.74,198.62
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,204.23,166.37
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,166.89,134.45
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,129.07,101.83
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,93.29,70.61
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,56.28,38.59
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,17.92,3.04
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.1,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,9.23,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,18.49,9.94
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,31.32,21.82
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,43.74,33.12
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,57.93,45.85
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,71.98,58.25
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,86.29,70.66
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,100.48,82.77
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,108.29,89.2
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,116.05,95.5
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,151.92,119.3
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,181.86,141.63
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,191.12,148.75
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,205.8,160.28
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,226.09,175.44
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,240.68,186.05
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,258.16,199.27
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,275.92,212.6
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,323.33,248.39
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,373.6,285.79
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,361.97,276.52
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,347.96,265.8
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,441.94,335.32
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,544.52,407.89
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,548.0,408.48
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,549.83,408.84
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,549.47,407.51
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,540.2,400.08
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,471.97,351.97
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,400.59,300.83
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,398.45,300.19
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,395.92,298.74
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,438.52,330.61
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,481.75,362.31
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,438.05,330.82
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,393.67,298.99
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,372.44,284.01
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,350.88,268.53
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,320.9,246.72
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,277.09,214.15
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,276.93,215.28
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,290.54,226.77
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,247.84,194.2
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,219.25,172.41
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,184.95,145.87
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,151.23,119.3
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,131.6,103.8
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,112.05,88.11
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,97.67,76.66
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,83.28,64.98
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,235.67,193.23
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,332.79,268.05
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,262.88,207.73
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,200.35,153.27
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,129.45,91.93
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,70.06,27.74
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,24.32,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,13.46,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.55,17.6
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,34.76,24.9
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,41.71,31.51
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,38.35,28.77
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,45.01,34.8
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,54.78,43.38
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,64.56,51.81
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,97.37,80.33
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,128.57,106.89
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,154.9,122.17
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,191.26,149.57
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,227.8,176.51
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,263.24,203.07
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,282.43,218.86
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,304.61,236.53
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,329.41,255.82
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,354.46,275.1
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,404.8,313.65
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,464.62,359.08
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,497.99,384.15
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,532.24,409.81
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,592.86,455.36
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,659.6,504.68
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,605.73,463.26
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,538.54,411.74
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,569.31,435.31
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,600.69,458.69
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,606.02,462.56
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,610.31,465.87
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,623.59,476.17
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,636.14,485.94
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,636.49,486.84
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,635.76,487.1
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,627.75,482.32
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,618.52,476.72
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,594.1,459.38
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,568.93,441.46
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,503.44,392.77
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,422.83,331.92
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,377.23,297.55
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,331.93,262.79
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,274.01,217.59
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,206.05,163.57
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,181.22,143.98
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,156.67,124.35
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,116.6,91.81
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,77.32,59.44
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,67.25,51.31
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,57.44,43.26
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,47.67,35.02
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,37.92,26.68
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,29.07,19.05
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,20.24,11.36
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,13.18,5.07
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.14,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.18,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,15.47,1.02
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,29.77,19.45
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,44.87,33.63
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,59.75,47.22
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,75.69,61.65
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,91.36,75.6
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,107.05,89.29
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,122.42,102.49
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,134.56,112.68
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,146.64,122.69
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,175.33,137.21
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,201.35,155.22
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,226.3,175.88
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,240.87,188.32
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,284.18,221.3
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,327.46,254.5
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,350.93,273.16
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,373.28,290.62
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,440.36,341.59
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,522.39,403.19
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,551.23,424.46
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,578.39,444.33
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,626.05,480.18
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,678.38,518.89
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,681.7,519.44
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,682.11,517.98
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,596.18,453.97
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,498.82,380.54
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,575.55,438.28
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,646.74,490.01
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,666.41,504.0
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,685.35,517.85
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,613.47,465.43
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,525.31,400.93
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,612.38,467.7
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,698.98,531.7
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,589.03,451.5
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,478.51,369.73
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,419.77,326.67
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,361.25,282.55
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,366.24,288.43
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,370.48,293.51
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,273.49,217.61
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,169.96,134.5
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,170.67,135.79
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,171.39,136.9
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,142.47,113.51
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,113.95,90.19
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,99.08,78.24
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,84.2,66.07
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,69.81,53.97
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,55.42,41.68
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,42.49,30.48
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,29.98,19.55
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,19.37,10.13
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,8.78,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.55,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,5.7,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,11.42,3.96
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,19.35,11.32
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,27.3,18.62
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,36.15,26.66
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,45.01,34.62
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,54.78,43.18
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,64.56,51.59
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,88.45,72.31
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,111.53,92.02
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,116.29,91.49
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,120.85,94.92
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,140.15,110.26
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,159.86,125.78
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,235.15,183.56
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,316.67,245.48
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,328.72,255.2
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,331.72,257.74
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,403.25,312.55
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,485.62,374.91
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,438.17,338.61
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,377.38,291.6
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,443.97,342.0
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,516.73,395.57
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,538.69,411.27
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,560.75,427.26
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,588.74,447.77
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,617.09,468.42
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,621.53,471.42
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,624.8,473.75
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,665.58,504.66
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,717.91,543.11
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,609.16,464.65
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,495.23,380.71
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,469.8,362.72
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,443.74,343.66
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,434.25,337.4
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,424.34,330.74
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,397.86,311.26
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,371.11,291.47
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,405.75,320.36
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,453.29,358.65
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,346.8,275.97
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,257.85,205.32
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,240.38,192.58
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,222.8,179.4
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,113.49,89.94
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,22.91,13.81
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,20.25,11.62
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,17.6,9.39
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,182.48,150.66
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,312.17,254.97
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,243.77,195.32
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,183.29,142.14
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,119.68,86.65
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,59.17,27.55
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,21.71,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,14.54,0.87
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,28.55,18.43
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,44.17,33.08
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,58.3,46.14
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,73.59,60.05
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,88.63,73.5
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,103.69,86.58
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,118.47,99.15
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,118.0,98.43
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,122.69,102.19
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,157.96,125.63
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,187.52,148.08
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,178.11,140.9
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,169.12,134.14
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,228.9,181.16
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,298.72,236.03
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,294.65,233.11
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,287.08,227.18
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,331.08,261.81
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,377.74,298.27
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,459.15,362.49
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,550.85,433.99
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,592.21,465.06
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,635.32,497.29
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,642.6,502.07
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,647.08,504.73
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,668.36,521.04
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,688.98,536.78
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,712.29,554.79
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,734.84,572.24
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,798.08,622.22
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,871.7,679.0
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,940.41,734.72
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,996.47,776.31
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,994.95,775.94
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,989.88,773.46
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,977.05,764.94
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,960.92,754.19
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,940.84,740.68
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,917.61,724.96
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,804.03,641.75
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,684.16,547.88
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,704.23,567.93
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,721.4,584.87
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,617.73,503.84
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,528.13,432.36
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,446.75,368.05
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,382.76,316.24
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,287.34,237.91
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,211.12,173.96
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,178.16,146.08
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,146.31,118.62
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,106.76,84.35
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,75.93,57.32
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,47.67,32.68
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,19.79,6.68
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.01,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,5.7,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,11.42,3.98
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,18.47,10.54
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,25.53,17.01
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,33.93,24.65
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,42.35,32.21
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,51.22,40.08
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,60.11,47.86
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,84.9,69.55
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,108.49,89.91
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,120.94,95.91
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,133.48,105.95
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,143.53,113.82
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,153.71,121.78
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,230.41,181.64
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,312.66,245.45
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,335.83,263.94
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,362.6,285.05
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,417.5,328.03
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,480.68,377.35
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,363.59,286.72
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,226.88,177.85
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,442.91,351.38
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,678.85,532.25
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,629.37,491.64
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,567.75,442.13
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,580.93,452.65
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,593.69,462.6
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,626.29,487.88
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,658.99,513.15
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,845.97,663.11
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,1002.51,780.07
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,746.66,590.4
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,430.11,337.51
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,525.72,414.34
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,607.19,478.73
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,770.6,610.03
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,904.84,716.85
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,765.32,608.75
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,621.32,495.4
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,613.06,491.49
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,602.13,485.12
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,487.26,394.53
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,392.15,317.71
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,393.49,321.61
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,391.42,322.44
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,409.71,339.53
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,408.25,340.26
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,437.61,366.07
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,446.35,373.59
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,379.31,315.89
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,317.3,261.4
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,249.67,201.88
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,192.47,150.41
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,129.74,94.71
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,75.36,39.01
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,25.96,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,13.0,0.28
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,26.63,16.81
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,33.0,23.26
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,39.17,29.08
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,61.26,48.91
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,88.83,73.43
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,103.55,86.34
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,117.82,98.67
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,83.87,68.62
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,58.47,46.09
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,111.78,62.92
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,164.57,96.6
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,223.75,149.14
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,279.37,201.16
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,314.61,240.0
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,332.81,261.08
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,382.63,300.34
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,447.62,352.12
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,462.04,363.74
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,472.41,371.21
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,534.09,420.59
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,606.43,477.99
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,695.69,551.55
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,793.53,629.23
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,832.83,658.01
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,869.59,685.05
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,901.51,708.53
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,930.49,729.87
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,955.96,748.49
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,978.24,764.87
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,990.04,773.99
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,998.11,780.58
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,1006.1,786.79
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,1010.51,790.53
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,1008.86,790.27
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,1003.6,787.55
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,992.86,782.48
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,978.69,774.98
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,958.3,761.68
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,934.79,746.09
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,913.33,731.85
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,879.99,708.65
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,840.42,680.61
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,798.91,650.86
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,751.25,617.09
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,702.47,581.89
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,589.14,491.29
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,476.69,398.51
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,481.51,403.49
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,471.53,395.0
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,403.27,336.23
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,339.35,279.92
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,268.92,217.74
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,203.68,159.37
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,135.88,99.46
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,78.17,41.77
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,26.96,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,17.2,2.22
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,32.6,21.84
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,42.46,31.58
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,52.03,40.6
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,58.6,46.75
