Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,66.43,53.82
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,68.54,55.55
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,70.61,57.14
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,72.08,58.25
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,73.44,59.24
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,120.91,71.73
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,172.53,105.06
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,232.31,153.12
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,287.64,200.9
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,342.2,248.67
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,398.08,296.91
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,452.89,343.89
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,507.83,389.57
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,562.62,433.02
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,614.63,472.99
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,663.21,510.56
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,710.28,546.13
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,754.14,578.67
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,795.97,608.14
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,833.59,634.58
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,868.72,659.25
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,899.95,681.24
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,928.36,701.34
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,952.05,718.28
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,972.66,733.24
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,989.72,746.25
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,1003.4,757.08
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,1009.57,761.59
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,1012.14,763.85
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,1007.66,761.82
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,999.68,757.58
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,987.24,749.76
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,971.44,739.78
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,837.51,646.28
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,672.4,522.08
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,676.45,529.73
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,691.09,543.87
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,709.4,561.48
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,725.38,576.89
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,709.43,567.49
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,688.11,554.23
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,632.17,512.65
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,576.66,470.13
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,515.84,422.55
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,456.84,375.0
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,390.16,319.82
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,327.64,266.49
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,256.44,205.31
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,196.37,152.45
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,130.51,95.14
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,74.16,40.28
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,25.37,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,16.27,1.77
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,31.26,20.72
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,46.14,34.73
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,61.42,48.69
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,76.96,62.77
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,92.1,76.26
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,104.76,87.31
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,117.09,97.88
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,132.23,110.71
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,146.76,122.86
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,174.95,132.76
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,205.3,150.82
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,228.21,158.97
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,286.02,199.57
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,337.0,250.16
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,374.85,286.65
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,426.77,326.97
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,505.83,389.64
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,561.01,433.49
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,613.98,474.45
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,663.05,512.59
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,710.62,548.73
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,731.49,561.53
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,736.98,562.56
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,805.67,616.49
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,871.82,664.13
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,903.48,685.85
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,932.31,705.92
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,956.35,722.0
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,977.22,735.99
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,991.91,744.9
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,1003.1,751.59
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,1010.26,756.72
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,1013.82,759.59
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,1010.79,758.22
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,1004.16,754.61
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,992.53,749.21
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,977.5,741.61
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,955.79,728.13
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,931.02,712.61
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,909.28,698.84
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,875.71,676.79
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,835.94,650.65
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,794.28,622.92
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,746.52,590.12
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,697.68,556.1
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,644.64,518.18
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,589.28,476.34
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,436.55,356.59
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,298.9,245.02
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,328.97,269.53
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,338.53,274.48
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,269.94,215.02
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,208.25,160.72
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,138.32,100.34
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,81.05,44.81
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,27.97,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.26,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,10.54,3.24
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,17.15,9.42
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,23.76,15.53
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,31.72,22.8
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,39.69,29.99
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,48.11,37.42
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,56.55,44.73
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,68.56,55.17
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,80.13,65.11
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,99.65,78.18
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,119.21,94.1
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,105.55,82.53
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,91.07,70.35
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,137.42,107.94
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,183.78,144.91
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,229.83,181.37
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,272.32,214.77
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,271.19,213.68
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,263.96,207.79
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,285.42,224.61
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,307.37,241.72
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,315.48,247.95
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,323.55,254.18
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,345.54,271.92
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,366.25,288.7
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,364.77,287.57
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,362.87,286.18
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,439.83,347.09
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,519.26,409.11
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,536.28,422.74
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,553.16,436.46
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,621.33,490.76
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,677.26,535.39
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,642.5,508.54
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,606.59,480.92
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,580.81,461.63
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,554.2,441.61
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,664.04,532.9
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,766.8,617.06
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,711.05,573.77
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,642.08,520.55
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,642.29,522.9
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,624.81,511.5
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,675.53,556.45
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,701.15,579.63
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,647.94,539.18
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,596.85,498.51
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,536.71,449.33
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,478.03,400.1
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,414.36,345.49
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,353.8,292.01
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,284.88,230.93
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,222.71,174.68
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,151.37,111.42
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,90.28,51.44
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,31.49,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.88,0.97
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,29.55,19.24
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.61,27.32
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,46.77,35.93
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,50.99,39.96
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,55.08,43.71
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,56.6,44.95
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,58.11,46.09
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,59.78,47.43
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,61.33,48.63
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,114.18,65.67
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,166.06,99.06
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,220.03,143.0
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,275.77,192.34
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,331.16,242.79
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,392.65,298.0
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,447.55,347.29
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,502.35,395.4
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,555.13,440.82
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,607.54,484.88
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,657.26,525.91
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,705.41,564.91
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,750.16,600.51
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,792.87,632.31
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,762.94,606.08
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,705.68,556.5
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,820.48,650.87
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,927.47,731.85
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,952.1,750.06
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,973.53,766.39
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,990.21,779.36
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,1003.39,789.93
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,1011.03,796.61
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,1015.02,800.77
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,1012.85,800.57
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,1007.02,797.81
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,996.11,790.8
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,981.72,781.33
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,961.42,767.79
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,937.9,751.88
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,909.1,731.85
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,877.56,709.71
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,839.02,682.29
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,798.44,653.09
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,758.65,625.41
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,710.64,590.8
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,655.79,549.03
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,601.09,505.59
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,542.61,457.18
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,483.68,407.26
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,415.66,348.49
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,351.96,291.99
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,282.61,230.22
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,220.09,173.48
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,149.47,110.67
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,89.57,52.13
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,31.14,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.5,0.68
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.82,18.61
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,36.93,26.73
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,43.38,32.92
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,47.36,36.73
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,51.22,40.27
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,67.17,54.35
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,81.21,66.52
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,68.81,55.38
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,63.39,50.44
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,110.23,62.16
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,162.99,96.09
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,217.08,140.13
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,272.86,189.6
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,334.56,245.23
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,390.88,296.51
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,445.67,345.84
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,500.27,393.89
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,553.46,439.82
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,606.14,484.29
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,655.69,525.07
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,703.66,563.73
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,749.27,599.69
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,792.94,632.02
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,832.19,660.68
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,868.86,687.32
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,901.45,710.86
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,931.16,732.27
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,956.06,749.65
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,977.7,764.67
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,993.61,775.9
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,1005.96,784.67
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,1013.68,789.92
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,1017.7,792.67
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,1017.5,791.34
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,1013.58,787.53
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,1002.57,780.03
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,988.01,770.15
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,968.43,757.16
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,945.52,741.86
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,916.85,723.84
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,885.37,703.69
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,847.84,677.62
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,808.01,649.69
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,762.3,616.86
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,721.07,587.14
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,668.63,548.77
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,615.75,508.87
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,555.88,460.5
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,497.08,411.79
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,432.68,357.31
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,372.81,304.95
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,304.14,244.66
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,241.76,188.43
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,172.06,126.15
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,112.9,66.05
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,39.43,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,13.01,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.64,16.74
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,33.01,23.24
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,39.17,29.11
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,42.94,32.7
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,46.6,36.04
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,48.51,37.64
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,55.29,43.45
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,56.82,44.65
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,58.27,45.76
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,105.03,57.52
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,157.93,91.06
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,211.91,134.17
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,274.05,187.5
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,329.26,236.02
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,385.24,284.68
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,439.48,331.55
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,493.5,376.96
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,546.45,420.54
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,599.34,462.95
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,648.69,501.65
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,696.41,538.27
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,740.71,571.15
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,782.88,600.7
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,821.6,627.33
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,857.7,652.02
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,889.71,674.23
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,918.8,694.47
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,943.05,710.62
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,964.02,724.63
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,981.11,736.54
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,994.69,746.24
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,1002.74,751.45
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,1007.11,754.36
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,1006.28,754.43
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,1001.75,752.22
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,991.13,746.08
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,976.97,737.71
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,957.87,726.11
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,935.47,712.34
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,906.72,694.22
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,875.15,674.12
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,838.24,650.14
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,799.08,624.36
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,754.72,594.51
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,708.92,563.2
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,657.05,527.02
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,609.7,493.25
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,551.07,447.78
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,493.44,401.73
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,430.14,349.76
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,369.76,298.37
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,301.85,239.83
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,241.62,186.18
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,171.8,124.69
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,113.01,66.11
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,39.39,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,11.31,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,23.11,13.75
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,28.79,19.5
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,34.3,24.68
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,44.63,34.05
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,66.6,53.55
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,79.84,65.15
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,92.98,76.49
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,117.1,97.17
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,140.6,117.02
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,158.39,120.18
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,202.63,146.54
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,234.43,176.44
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,251.66,194.89
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,296.11,227.27
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,352.3,269.8
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,397.19,305.02
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,446.28,343.32
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,324.76,252.36
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,184.91,142.87
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,251.53,195.11
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,318.58,246.21
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,366.44,282.3
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,416.39,319.63
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,459.01,351.29
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,503.49,384.05
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,399.05,306.17
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,283.78,218.55
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,308.75,238.12
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,334.06,257.38
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,410.14,315.18
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,478.62,366.24
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,524.39,400.91
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,584.23,445.47
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,556.55,425.42
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,513.01,394.2
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,486.07,375.88
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,458.63,356.81
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,419.14,327.66
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,379.52,298.01
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,367.82,290.12
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,355.68,281.73
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,294.99,234.49
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,223.75,178.01
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,209.37,167.48
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,194.95,156.66
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,165.97,133.21
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,137.57,109.97
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,78.98,61.4
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,24.66,15.46
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,20.68,12.08
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,16.71,8.66
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,13.18,5.59
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,9.65,2.5
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.58,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.5,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.82,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,11.74,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,24.01,14.54
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,30.09,20.7
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,35.97,26.25
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,39.12,29.28
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,42.2,32.1
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,48.51,37.69
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,50.82,39.65
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,52.19,40.74
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,53.49,41.74
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,100.69,53.46
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,163.18,94.26
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,218.79,138.74
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,276.03,188.7
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,332.68,239.22
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,390.02,289.84
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,446.54,339.42
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,502.93,387.59
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,557.66,433.28
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,611.36,476.94
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,661.9,517.16
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,710.82,555.27
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,756.69,589.06
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,800.47,619.17
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,840.43,647.74
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,877.76,674.6
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,911.01,698.93
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,941.3,721.26
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,966.67,740.61
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,988.75,757.77
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,1005.48,771.66
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,1018.6,783.13
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,1027.06,790.11
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,1031.78,794.61
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,1029.79,794.85
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,1024.08,792.59
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,1014.13,786.53
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,1000.59,778.04
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,980.24,765.06
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,956.66,749.8
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,928.44,732.58
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,897.33,713.11
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,858.76,686.55
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,818.07,658.17
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,771.97,625.21
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,730.49,595.44
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,676.9,555.94
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,622.96,514.84
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,562.45,466.94
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,503.06,418.48
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,439.59,364.39
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,377.5,309.96
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,307.8,247.99
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,244.46,190.47
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,173.42,127.25
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,113.72,68.3
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,39.68,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,13.07,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,26.77,16.74
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,32.73,22.95
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,38.52,28.49
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,42.36,32.15
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,46.07,35.54
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,48.41,37.52
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,55.57,43.69
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,57.12,44.91
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,58.6,46.04
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,105.15,57.37
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,159.79,91.54
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,215.76,136.17
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,279.95,191.5
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,336.46,241.66
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,393.6,291.94
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,449.29,340.67
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,504.74,387.91
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,559.27,433.16
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,613.54,476.96
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,664.03,516.9
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,712.86,554.63
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,757.71,587.36
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,800.01,616.08
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,839.38,644.12
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,876.11,670.25
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,907.62,693.49
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,935.97,714.76
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,960.62,733.9
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,982.04,750.88
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,999.62,765.61
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,1013.7,777.96
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,1021.74,785.52
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,1026.08,790.6
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,1025.7,792.69
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,1021.59,792.19
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,909.0,712.26
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,773.45,606.62
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,774.08,610.39
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,770.83,610.87
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,773.48,617.0
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,776.93,623.59
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,807.73,649.81
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,814.6,656.82
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,775.46,628.62
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,727.95,593.84
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,673.31,553.17
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,618.5,510.88
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,558.58,463.27
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,501.78,416.73
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,435.95,360.73
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,373.42,306.0
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,303.83,244.79
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,240.64,187.9
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,169.86,125.04
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,110.62,67.14
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,38.58,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.53,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.72,17.56
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,33.65,23.76
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,39.43,29.27
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,42.83,32.54
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,46.15,35.59
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,52.35,41.01
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,54.14,42.41
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,55.77,43.71
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,57.32,44.91
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,103.5,55.76
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,158.86,90.41
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,222.28,141.59
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,279.47,192.11
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,336.67,243.83
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,394.48,295.79
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,451.01,346.42
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,507.22,395.59
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,560.75,440.46
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,611.77,481.87
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,661.83,522.56
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,710.34,561.17
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,755.75,596.93
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,799.2,629.05
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,838.22,657.53
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,874.64,684.07
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,907.45,707.94
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,937.41,729.78
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,962.6,748.23
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,984.57,764.46
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,1002.25,777.98
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,1016.44,789.14
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,1025.07,796.2
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,1030.01,800.78
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,1028.29,800.97
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,1022.9,798.65
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,1012.85,792.61
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,999.26,784.13
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,978.86,770.98
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,955.25,755.51
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,864.33,690.81
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,755.71,609.69
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,625.6,506.72
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,476.78,386.93
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,492.06,401.67
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,488.1,400.84
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,334.66,275.09
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,194.97,157.83
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,190.45,155.29
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,184.15,150.81
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,302.1,250.99
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,368.08,303.22
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,297.98,241.21
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,234.51,184.04
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,164.06,121.47
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,105.4,64.72
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,36.61,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
