Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.54,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.73,17.46
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,34.08,24.09
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,40.24,29.99
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,43.99,33.58
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,47.64,36.92
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,49.17,38.19
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,55.63,43.73
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,57.17,44.95
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,58.63,46.08
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,102.66,55.8
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,156.56,88.93
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,219.21,139.01
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,275.68,188.31
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,331.96,238.99
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,388.92,290.07
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,444.47,339.26
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,499.73,386.97
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,552.45,430.54
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,603.34,471.22
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,652.81,510.59
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,700.7,547.81
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,744.96,581.79
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,787.07,611.99
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,825.63,639.3
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,861.64,664.69
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,893.69,686.23
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,922.86,705.7
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,947.68,723.89
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,969.36,739.99
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,986.33,753.66
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,999.85,765.04
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,1008.36,774.87
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,1013.25,782.25
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,1012.04,784.15
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,1007.23,783.47
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,996.82,777.74
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,982.9,769.57
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,962.77,757.14
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,939.5,742.37
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,911.78,725.06
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,881.31,705.58
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,850.93,684.69
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,810.37,655.92
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,764.55,622.71
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,717.37,588.09
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,664.21,548.39
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,610.79,506.77
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,553.08,460.62
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,494.53,412.53
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,429.18,356.75
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,367.23,302.38
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,297.77,241.14
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,234.8,184.42
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,164.7,122.11
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,106.16,65.54
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,36.9,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,14.0,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.69,18.28
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,35.43,25.35
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,41.96,31.62
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,50.14,39.19
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,71.11,57.99
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,85.42,70.54
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,99.61,82.75
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,118.05,98.67
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,136.24,114.17
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,155.42,123.67
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,185.08,146.44
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,200.03,158.48
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,214.04,169.91
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,216.47,171.64
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,222.99,176.56
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,241.45,191.07
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,260.28,205.81
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,287.04,226.78
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,319.9,252.47
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,352.42,277.8
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,386.32,304.06
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,440.89,346.68
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,500.31,392.66
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,547.18,428.99
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,596.39,466.91
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,607.83,475.28
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,618.29,483.02
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,586.43,458.17
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,542.03,423.81
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,574.15,448.96
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,596.38,466.5
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,634.68,497.07
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,672.55,527.16
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,725.29,569.12
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,762.99,599.92
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,660.5,520.82
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,543.25,429.46
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,542.06,430.26
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,539.5,429.74
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,489.45,391.9
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,439.78,353.91
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,416.3,336.5
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,392.16,318.36
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,330.53,269.32
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,283.89,231.75
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,267.98,219.75
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,251.06,206.65
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,258.89,214.68
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,251.74,209.78
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,213.36,177.01
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,176.56,145.07
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,221.38,180.36
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,235.07,185.49
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,163.59,121.9
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,103.33,64.33
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,36.22,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,12.26,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,25.09,15.31
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,30.71,21.26
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,36.2,26.51
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,39.76,29.93
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,47.27,36.74
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,48.41,37.67
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,49.6,38.56
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,51.05,39.72
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,52.43,40.8
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,104.74,57.42
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,160.34,91.47
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,217.03,136.95
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,275.09,188.31
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,332.93,240.77
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,391.43,293.48
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,448.91,344.89
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,506.06,394.63
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,561.0,440.29
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,614.35,483.02
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,665.08,523.86
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,714.09,562.38
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,759.66,597.39
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,802.97,628.54
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,841.86,656.59
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,877.95,682.58
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,909.77,705.5
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,938.54,726.27
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,963.25,744.88
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,984.61,761.23
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,1000.63,773.92
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,1013.02,784.18
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,1020.72,790.93
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,1024.68,795.17
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,1023.37,796.07
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,1018.3,794.39
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,1008.1,788.58
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,994.31,780.27
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,975.39,768.54
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,953.07,754.32
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,924.93,736.56
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,893.88,716.54
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,857.99,691.56
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,819.61,664.52
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,774.32,631.76
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,727.51,597.46
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,675.46,558.59
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,627.9,522.62
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,568.8,475.38
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,510.58,427.43
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,444.91,371.1
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,382.41,315.9
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,315.02,255.38
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,252.15,197.76
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,179.18,132.59
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,118.44,73.45
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,49.26,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.42,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,23.35,13.75
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,29.06,19.71
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,34.59,24.97
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,47.01,36.24
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,71.07,57.72
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,84.63,69.7
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,98.09,81.42
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,123.98,103.87
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,144.15,121.06
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,162.5,123.62
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,199.15,147.84
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,240.03,182.79
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,267.6,207.75
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,304.39,235.94
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,355.6,276.48
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,414.45,322.1
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,510.91,400.49
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,533.13,421.43
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,538.82,426.46
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,622.4,495.31
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,721.91,576.16
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,768.17,612.43
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,812.13,644.62
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,852.36,673.84
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,889.92,700.96
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,922.99,723.55
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,952.99,743.82
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,978.43,762.48
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,1000.56,778.85
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,1017.36,791.77
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,1030.54,802.25
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,1039.06,809.26
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,1043.82,813.73
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,1043.31,814.57
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,1039.02,812.82
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,1028.53,806.49
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,1014.41,797.64
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,994.84,784.91
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,971.92,769.79
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,942.5,749.48
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,910.19,727.02
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,871.73,699.88
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,831.06,670.94
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,791.75,644.05
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,743.85,610.13
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,688.38,568.6
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,632.7,525.51
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,571.55,476.8
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,513.79,429.37
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,445.48,371.16
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,380.84,314.5
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,309.25,250.86
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,244.27,191.97
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,170.78,126.89
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,109.59,68.52
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,45.31,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,14.15,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,28.14,17.68
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,36.42,26.13
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,42.91,32.33
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,46.94,36.19
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,50.85,39.79
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,52.99,41.68
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,55.06,43.43
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,61.91,49.33
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,63.2,50.29
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,104.15,58.56
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,158.3,91.07
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,214.37,135.32
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,272.23,185.55
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,335.35,241.07
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,392.9,291.89
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,449.66,341.75
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,506.25,390.18
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,560.21,435.22
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,612.63,477.74
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,663.1,517.68
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,712.05,555.48
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,758.14,589.41
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,802.2,619.59
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,842.07,647.6
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,879.38,673.7
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,912.24,696.64
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,942.21,717.58
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,967.79,735.76
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,990.16,752.35
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,1008.22,766.54
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,1022.78,778.46
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,1030.29,785.65
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,1034.07,790.39
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,1033.12,792.31
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,1028.44,791.68
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,1017.64,786.08
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,1003.27,778.04
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,983.01,765.8
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,959.49,751.19
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,930.02,733.11
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,897.75,712.82
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,859.84,687.0
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,827.02,664.77
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,780.24,631.33
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,732.07,596.48
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,677.51,556.14
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,622.71,514.11
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,563.88,467.66
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,504.27,419.24
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,437.88,363.01
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,374.97,308.18
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,304.47,246.36
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,240.5,188.96
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,168.2,125.0
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,107.06,66.99
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,44.71,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,14.57,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,28.16,17.61
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,42.85,31.7
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,57.24,44.91
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,72.26,58.58
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,86.9,71.7
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,101.15,84.24
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,115.01,96.22
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,126.73,106.16
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,145.49,122.07
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,163.66,129.49
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,183.07,144.11
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,210.98,165.62
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,241.08,189.11
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,276.54,216.71
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,309.54,242.56
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,330.17,259.23
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,354.04,278.05
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,402.84,315.42
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,461.61,360.12
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,475.51,370.5
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,487.01,378.88
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,518.38,402.78
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,550.59,427.1
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,576.42,446.54
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,602.42,466.06
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,625.72,482.83
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,648.84,499.4
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,687.83,529.03
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,720.83,554.27
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,751.79,578.88
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,781.89,602.92
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,795.56,614.92
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,818.92,633.84
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,814.34,632.28
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,807.44,629.14
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,820.08,641.22
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,829.35,650.85
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,828.58,653.3
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,823.88,652.91
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,732.58,584.02
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,630.38,505.74
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,613.82,495.47
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,594.25,482.47
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,553.72,451.75
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,512.47,420.11
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,570.93,470.71
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,604.67,500.54
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,544.85,452.79
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,486.38,405.04
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,421.19,349.64
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,359.56,295.83
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,291.28,235.92
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,229.37,180.4
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,160.75,119.56
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,102.01,63.8
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,42.66,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,11.91,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,24.3,14.36
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,30.36,20.87
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,36.25,26.54
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,53.27,41.97
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,82.05,67.69
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,96.97,80.71
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,111.79,93.38
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,126.83,106.22
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,141.74,118.78
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,157.14,124.94
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,173.28,137.14
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,197.82,155.66
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,233.11,183.0
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,261.22,204.67
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,290.74,227.37
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,301.72,236.19
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,311.07,243.52
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,354.9,277.4
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,401.85,313.41
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,431.48,335.97
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,465.2,361.53
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,500.38,387.5
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,536.99,414.29
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,568.84,438.21
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,601.52,462.67
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,625.21,480.54
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,648.76,498.34
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,707.96,543.9
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,762.33,585.7
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,805.7,619.09
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,841.73,647.44
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,856.78,660.08
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,869.54,671.27
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,953.54,739.73
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,1009.31,781.23
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,999.26,775.64
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,985.73,767.95
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,966.27,756.28
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,943.55,742.2
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,915.04,723.35
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,883.76,702.36
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,854.35,682.83
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,814.58,655.28
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,768.79,623.58
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,721.61,590.32
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,668.56,550.9
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,615.14,509.74
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,557.05,463.56
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,498.24,415.49
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,433.63,360.47
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,372.21,306.64
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,302.7,245.41
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,239.55,188.5
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,169.9,126.41
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,111.52,70.03
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,47.23,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.97,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.78,15.49
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,35.14,25.01
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,42.95,32.45
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,59.82,47.77
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,83.47,68.94
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,99.08,82.59
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,114.59,95.88
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,126.55,106.03
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,142.97,119.92
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,168.95,133.04
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,193.74,149.92
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,221.07,171.39
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,248.79,193.69
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,277.14,216.52
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,306.05,239.69
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,329.72,258.67
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,357.33,280.38
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,379.9,297.34
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,407.37,317.81
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,430.07,335.12
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,452.72,352.26
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,472.06,366.9
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,491.23,381.35
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,519.6,402.98
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,548.71,425.08
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,578.59,448.04
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,609.04,471.41
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,645.05,499.43
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,681.47,527.72
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,667.47,517.33
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,651.53,505.65
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,649.98,505.27
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,647.23,503.99
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,657.95,513.73
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,667.39,522.54
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,647.41,508.28
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,626.29,493.22
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,601.48,475.49
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,575.75,456.95
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,552.35,440.2
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,527.86,422.51
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,476.67,383.08
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,426.36,343.92
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,393.11,319.08
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,359.65,293.67
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,315.83,258.64
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,261.98,215.0
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,231.86,190.85
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,202.06,166.48
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,308.77,257.25
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,365.26,302.01
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,296.59,241.31
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,234.29,185.16
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,164.57,123.07
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,105.31,66.4
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,44.11,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.4,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,25.3,15.08
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,30.89,21.34
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,36.36,26.62
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,40.47,30.55
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,55.4,43.99
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,66.83,54.17
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,78.18,64.12
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,86.71,71.46
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,95.17,78.66
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,114.41,90.76
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,133.89,106.4
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,151.07,120.01
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,168.84,134.05
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,170.26,134.93
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,171.28,135.52
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,187.54,148.38
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,204.2,161.52
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,224.36,177.11
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,244.92,192.89
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,256.31,201.68
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,267.84,210.59
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,301.43,236.88
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,337.36,264.8
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,357.39,280.2
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,377.89,295.97
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,382.58,299.52
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,387.05,302.97
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,399.2,312.5
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,411.35,322.05
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,477.69,374.22
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,545.65,427.04
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,502.63,394.63
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,458.26,361.08
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,480.82,379.67
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,503.2,398.01
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,481.82,381.9
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,459.92,365.44
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,438.48,349.42
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,416.65,333.03
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,407.44,326.82
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,397.55,320.05
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,351.42,283.66
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,305.89,247.43
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,277.81,225.75
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,249.85,203.86
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,214.21,174.85
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,170.22,138.57
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,140.62,113.93
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,111.95,89.81
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,94.6,75.27
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,77.21,60.46
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,186.87,152.29
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,245.09,194.39
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,173.64,130.27
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,113.69,72.07
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,47.05,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,13.39,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,26.62,16.05
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,35.31,25.17
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,42.28,31.84
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,46.74,36.13
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,51.06,40.12
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,49.85,39.05
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,63.67,51.26
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,76.77,62.69
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,89.65,73.8
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,103.43,81.57
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,117.39,92.68
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,134.84,106.68
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,152.56,120.78
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,168.73,133.47
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,185.39,146.52
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,206.22,162.88
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,227.59,179.57
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,256.74,201.94
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,286.71,224.7
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,306.07,239.46
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,329.14,257.05
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,372.18,290.04
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,417.13,324.1
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,449.46,348.58
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,482.96,373.88
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,492.94,381.4
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,502.66,388.86
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,595.5,460.12
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,684.32,527.03
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,688.0,529.87
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,690.29,532.35
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,650.59,503.2
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,609.01,472.4
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,615.3,478.94
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,620.54,484.53
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,592.5,464.14
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,563.63,443.09
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,553.62,437.11
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,542.42,430.14
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,510.19,406.25
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,477.55,381.9
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,473.31,380.71
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,466.69,377.53
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,502.86,409.27
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,517.22,423.67
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,565.6,465.18
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,592.9,489.26
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,531.41,440.69
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,471.71,392.43
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,402.73,334.44
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,335.25,276.39
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,266.36,216.5
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,204.88,162.08
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,137.74,103.39
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,76.57,47.98
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,32.65,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
