Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,14.17,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,28.1,17.14
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,37.73,27.26
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,47.09,36.08
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,45.37,34.91
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,46.79,36.32
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,57.0,45.43
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,66.98,54.21
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,81.15,66.56
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,95.14,78.6
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,108.91,86.11
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,122.91,97.21
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,140.54,111.27
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,158.59,125.56
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,170.07,134.48
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,181.77,143.58
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,208.45,164.63
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,235.9,186.12
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,288.9,227.61
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,349.01,274.14
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,361.82,283.64
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,374.35,293.01
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,408.75,318.77
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,444.62,345.31
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,450.34,349.42
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,455.45,353.2
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,475.83,368.73
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,496.53,384.43
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,517.77,400.7
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,539.17,417.1
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,531.73,411.72
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,523.36,405.84
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,531.36,412.69
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,538.95,419.22
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,566.81,441.21
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,580.13,452.46
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,507.34,397.65
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,449.1,353.2
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,402.55,317.87
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,355.94,281.96
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,342.12,271.9
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,328.02,261.51
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,271.49,216.87
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,204.91,163.49
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,199.66,160.17
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,194.31,156.66
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,155.53,124.94
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,117.57,93.55
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,98.27,77.7
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,79.0,61.66
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,66.08,50.81
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,53.17,39.81
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,151.71,122.39
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,223.97,176.83
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,151.32,113.02
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,93.28,58.68
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,39.49,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.6,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,25.01,14.47
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.94,23.92
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,43.99,33.36
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,50.84,39.8
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,63.99,51.64
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,77.63,63.61
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,91.16,75.24
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,108.29,89.95
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,125.19,104.26
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,150.04,119.25
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,169.26,133.64
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,188.97,148.98
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,209.2,164.79
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,255.06,199.4
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,300.58,233.71
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,356.48,276.04
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,417.07,322.32
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,432.32,334.43
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,437.03,337.98
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,434.67,335.99
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,429.05,331.22
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,508.79,391.12
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,597.39,455.66
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,586.12,445.92
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,571.8,434.48
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,629.08,477.38
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,695.07,525.32
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,691.54,521.76
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,676.99,511.14
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,731.79,551.96
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,777.67,585.86
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,787.6,593.83
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,795.61,600.89
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,729.95,553.39
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,648.41,494.41
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,687.69,525.22
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,709.97,543.21
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,844.37,646.12
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,942.11,715.12
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,772.7,597.42
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,587.36,459.14
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,509.31,402.46
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,448.19,356.38
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,446.92,357.97
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,454.89,365.99
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,318.94,258.26
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,194.03,156.18
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,185.89,150.81
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,176.55,143.86
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,148.7,120.63
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,121.57,97.64
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,187.91,151.51
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,228.78,178.97
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,160.6,119.04
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,102.25,63.63
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,35.79,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,9.68,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,19.39,9.84
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,34.23,24.15
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,48.74,37.53
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,64.61,51.98
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,80.35,66.12
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,95.64,79.45
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,110.83,92.4
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,105.86,87.79
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,107.88,89.27
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,150.37,113.45
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,192.86,149.67
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,224.71,169.94
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,269.21,201.62
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,298.35,227.47
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,327.79,252.6
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,370.36,285.3
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,425.52,327.73
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,390.41,301.67
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,338.3,261.34
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,371.61,286.67
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,406.44,312.51
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,471.49,361.16
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,541.75,412.68
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,504.21,383.93
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,457.21,348.57
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,441.21,336.83
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,423.77,323.77
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,451.48,344.71
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,479.74,365.7
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,429.34,328.43
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,377.23,289.77
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,398.36,306.32
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,419.69,322.63
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,412.5,317.63
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,404.95,312.52
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,409.65,316.84
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,414.07,320.95
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,363.9,283.38
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,313.69,245.37
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,319.11,250.6
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,324.26,255.45
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,276.75,218.7
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,218.28,172.83
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,195.7,155.57
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,173.36,138.16
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,165.21,132.08
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,156.98,125.82
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,120.03,95.7
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,83.9,65.73
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,70.49,54.53
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,57.09,43.14
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,169.38,136.55
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,235.12,184.07
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,165.92,122.97
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,107.87,67.01
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,37.4,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,11.21,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,22.74,12.35
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,29.72,20.2
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,36.47,26.68
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,31.73,22.76
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,34.37,25.24
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,41.9,31.92
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,49.45,38.49
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,66.78,53.68
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,83.21,67.87
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,95.0,74.21
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,106.91,83.62
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,114.85,89.83
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,122.81,96.03
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,155.94,122.42
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,189.72,149.0
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,229.31,179.83
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,265.19,207.45
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,274.49,213.93
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,286.63,222.62
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,264.37,205.22
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,240.79,186.83
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,322.3,249.67
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,407.31,313.31
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,381.23,293.05
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,353.19,271.77
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,445.42,341.68
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,548.7,417.18
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,523.41,397.88
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,503.46,383.19
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,535.26,407.18
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,579.45,439.46
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,585.0,443.65
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,589.77,447.62
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,576.21,438.26
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,561.69,428.34
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,570.41,436.07
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,577.94,442.83
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,455.22,352.39
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,349.16,271.95
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,338.88,265.28
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,328.3,257.92
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,302.58,238.67
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,276.84,219.26
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,265.5,211.69
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,253.7,203.57
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,178.98,143.41
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,118.6,93.79
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,89.05,69.58
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,60.11,45.46
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,50.34,37.28
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,40.58,28.98
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,158.28,127.17
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,234.95,183.98
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,163.24,121.04
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,102.47,63.37
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,35.8,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.84,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,24.65,13.66
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,31.53,21.74
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,38.2,28.2
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,42.83,32.64
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,47.3,36.78
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,47.19,36.63
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,61.0,48.72
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,93.18,76.85
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,123.63,103.0
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,113.91,89.97
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,102.86,80.58
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,134.67,106.36
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,166.86,132.06
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,176.03,138.79
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,185.29,145.63
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,198.54,155.9
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,212.04,166.33
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,208.54,163.37
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,204.67,160.17
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,212.92,166.56
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,221.28,173.02
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,297.24,232.06
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,375.95,291.82
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,412.04,319.15
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,449.49,347.53
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,489.95,378.34
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,531.86,410.07
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,499.83,385.73
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,465.66,359.9
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,466.61,361.2
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,467.09,362.04
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,473.51,367.49
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,479.66,372.77
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,551.26,428.82
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,608.56,473.69
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,578.08,452.07
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,546.82,429.95
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,438.36,346.84
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,346.22,274.52
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,358.68,285.73
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,370.51,296.26
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,300.5,240.79
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,220.2,176.2
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,193.38,154.83
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,166.88,133.46
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,148.1,118.33
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,129.55,103.25
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,109.7,87.18
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,89.85,70.85
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,75.96,59.19
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,62.06,47.36
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,177.25,143.89
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,243.5,192.74
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,169.9,127.09
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,108.57,67.4
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,37.77,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.91,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,11.42,3.19
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,20.69,12.28
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,29.97,20.88
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,41.04,31.01
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,52.05,40.99
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,63.52,51.13
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,74.89,61.0
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,92.38,76.22
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,109.59,91.0
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,125.29,99.63
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,141.57,112.66
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,159.87,127.1
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,178.92,142.07
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,178.98,141.59
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,178.41,140.63
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,216.89,171.13
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,256.54,202.28
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,246.29,193.91
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,234.97,184.75
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,252.52,198.48
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,270.37,212.34
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,265.88,208.64
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,261.09,204.76
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,315.92,247.73
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,370.9,290.25
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,414.92,324.25
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,460.44,359.18
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,463.33,361.49
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,465.75,363.6
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,440.67,344.56
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,414.45,324.58
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,453.82,355.88
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,493.72,387.36
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,501.57,394.3
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,509.0,401.08
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,452.8,357.77
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,396.2,313.74
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,410.08,325.95
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,423.42,337.65
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,399.54,320.13
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,375.35,302.29
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,361.13,292.0
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,346.25,281.12
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,286.11,232.48
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,227.61,184.62
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,177.49,143.54
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,139.69,112.22
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,131.28,105.82
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,122.69,99.1
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,102.45,82.0
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,82.61,65.05
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,175.78,142.9
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,235.92,186.65
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,166.31,124.23
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,107.81,66.35
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,37.34,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,11.82,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,21.07,10.46
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,27.24,17.95
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,33.24,23.78
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,50.2,39.17
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,77.97,64.03
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,92.92,77.13
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,107.78,89.88
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,120.78,100.96
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,137.66,115.25
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,143.78,114.29
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,140.01,111.23
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,189.78,146.94
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,264.32,202.92
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,299.86,231.32
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,336.93,260.98
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,373.85,290.6
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,420.28,327.6
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,455.44,355.8
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,490.25,383.31
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,575.03,452.47
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,681.96,538.51
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,726.88,573.6
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,769.7,605.48
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,738.37,578.1
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,678.7,527.42
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,699.11,543.99
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,718.81,559.68
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,774.93,602.16
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,826.58,641.01
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,873.34,677.09
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,918.76,712.16
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,917.67,711.77
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,913.67,709.62
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,855.32,666.57
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,781.82,612.25
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,762.72,599.05
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,742.1,584.42
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,651.95,515.62
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,547.62,435.02
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,557.29,446.09
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,579.33,466.18
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,475.37,384.53
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,375.92,304.96
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,315.41,256.52
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,256.71,208.77
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,217.82,177.23
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,170.6,138.37
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,133.73,107.95
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,97.89,77.93
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,82.52,65.01
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,67.13,51.87
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,181.77,147.87
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,245.75,194.23
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,176.7,131.75
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,118.03,72.0
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,41.29,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,11.37,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,20.25,9.6
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,26.03,16.87
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,31.66,22.37
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,42.49,32.31
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,63.8,51.46
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,77.06,63.13
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,90.21,74.48
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,114.71,95.7
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,140.73,117.9
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,156.94,121.73
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,189.22,140.43
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,225.85,169.23
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,262.08,199.21
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,296.02,227.4
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,334.68,258.84
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,381.55,293.07
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,473.51,365.94
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,478.07,372.76
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,454.67,354.07
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,552.08,433.22
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,678.75,533.87
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,724.39,567.34
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,767.94,597.39
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,807.65,625.33
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,844.77,651.31
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,877.83,674.58
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,907.96,695.8
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,867.06,666.78
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,799.65,612.04
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,771.18,591.3
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,747.29,573.36
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,888.82,685.6
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,997.82,764.44
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,929.54,718.1
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,835.53,647.17
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,753.91,587.67
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,686.18,536.67
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,672.1,528.49
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,656.2,518.63
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,626.13,498.23
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,594.94,476.74
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,496.33,400.14
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,416.3,336.52
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,416.26,338.71
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,412.81,337.87
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,376.58,309.55
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,340.09,280.62
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,281.78,233.01
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,226.89,187.45
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,194.44,160.11
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,162.43,132.57
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,221.41,179.79
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,245.33,192.89
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,175.93,130.46
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,116.95,70.32
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,40.89,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,10.46,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,18.52,8.04
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,23.95,15.02
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,29.24,20.18
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,49.72,38.61
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,72.04,58.52
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,85.79,70.5
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,98.99,81.75
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,67.85,54.35
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,46.9,35.85
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,84.18,46.54
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,137.05,74.65
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,191.76,116.0
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,248.02,164.0
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,303.96,213.88
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,360.62,264.48
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,416.36,313.67
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,471.94,361.54
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,525.67,405.95
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,577.83,447.72
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,627.72,487.39
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,676.11,525.0
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,722.18,560.3
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,766.39,591.82
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,806.29,619.87
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,843.66,646.05
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,877.79,669.88
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,909.14,691.78
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,935.35,710.15
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,958.33,726.39
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,976.06,739.43
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,990.26,750.21
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,999.38,757.64
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,1004.82,762.81
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,1005.94,766.03
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,1003.3,766.73
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,993.6,762.18
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,980.32,755.19
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,852.84,666.86
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,690.94,542.52
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,643.56,509.69
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,596.22,475.66
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,731.4,588.51
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,810.36,651.31
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,766.93,621.66
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,721.88,590.7
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,563.02,466.01
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,393.7,325.85
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,467.97,391.0
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,509.72,427.28
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,445.43,372.13
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,384.15,318.12
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,316.74,257.58
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,256.87,202.22
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,183.31,136.04
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,121.02,72.13
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,42.55,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,12.28,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,22.21,10.37
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,29.21,19.42
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,35.99,26.01
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,39.89,29.83
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,43.71,33.39
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,46.15,35.52
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,53.16,41.6
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,54.82,42.94
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,56.41,44.19
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,120.08,83.15
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,187.86,139.08
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,225.15,165.32
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,264.15,195.49
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,297.02,227.8
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,316.07,246.89
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,352.12,275.86
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,390.18,306.24
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,413.74,325.16
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,435.78,342.49
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,506.87,399.1
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,591.03,465.53
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,552.96,434.45
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,501.02,391.92
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,623.29,489.15
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,759.34,594.44
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,852.74,670.06
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,940.17,734.62
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,967.15,753.87
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,990.85,771.09
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,1009.21,784.57
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,1023.98,795.61
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,1033.6,802.82
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,1039.44,807.5
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,1040.43,808.87
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,1037.58,807.67
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,1028.53,801.9
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,1015.8,793.65
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,997.9,782.07
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,976.51,768.07
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,947.57,748.37
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,915.65,726.49
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,879.05,701.32
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,839.98,674.14
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,795.17,642.39
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,748.75,609.05
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,701.11,574.31
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,646.77,533.75
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,586.42,486.78
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,526.93,438.65
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,459.5,381.64
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,397.1,327.04
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,325.96,264.34
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,261.06,205.49
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,184.8,137.22
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,120.02,70.82
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,42.33,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
