Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,11.82,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,21.32,9.42
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,28.8,19.1
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,36.03,26.05
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,53.78,42.12
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,79.57,65.17
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,94.83,78.5
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,109.81,91.3
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,123.8,103.19
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,137.48,114.64
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,151.68,119.92
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,168.0,132.35
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,178.41,140.72
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,178.73,141.06
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,222.45,174.54
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,276.21,215.75
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,301.78,235.63
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,328.03,256.0
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,351.84,274.4
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,376.05,292.99
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,405.04,315.18
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,435.05,338.04
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,466.89,361.6
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,500.39,386.2
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,489.11,377.39
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,477.38,368.36
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,517.19,399.13
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,565.65,435.98
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,578.38,446.04
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,590.56,455.86
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,580.01,448.45
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,568.07,440.02
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,577.51,449.03
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,586.27,457.56
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,598.12,468.08
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,609.06,477.99
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,574.08,451.8
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,538.36,424.95
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,516.55,409.26
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,494.03,392.87
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,500.18,399.65
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,504.3,404.81
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,475.84,383.61
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,446.63,361.7
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,374.84,304.81
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,292.91,238.76
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,261.86,214.02
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,231.02,189.1
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,203.95,167.31
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,177.15,145.34
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,310.0,259.07
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,387.29,321.14
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,315.92,257.16
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,251.06,197.92
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,176.85,131.38
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,113.34,65.86
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,39.79,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,10.91,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,19.59,7.79
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,25.84,16.5
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,31.91,22.4
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,35.62,26.02
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,42.85,32.62
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,62.39,50.04
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,101.77,84.73
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,114.05,95.25
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,126.23,105.55
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,151.61,120.8
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,171.96,135.65
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,197.55,155.46
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,224.82,176.84
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,273.14,210.58
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,353.84,272.5
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,366.58,286.5
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,370.87,291.78
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,422.67,332.72
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,477.62,376.07
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,517.15,407.13
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,558.1,439.04
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,637.06,501.56
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,725.81,570.75
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,798.37,629.68
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,870.38,683.02
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,904.97,707.45
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,936.58,729.83
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,963.71,749.0
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,987.51,765.84
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,1005.58,777.5
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,1019.99,786.67
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,1029.6,794.12
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,1035.45,799.07
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,1036.44,800.77
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,1033.6,799.93
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,1025.05,795.2
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,1012.81,787.98
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,994.97,777.17
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,973.67,763.91
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,945.79,745.59
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,914.9,725.04
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,878.31,700.39
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,839.23,673.65
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,794.41,642.93
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,747.98,610.54
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,701.08,576.26
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,647.39,536.08
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,587.25,488.1
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,527.92,439.1
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,461.12,382.58
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,397.18,326.74
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,327.4,265.12
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,262.1,205.93
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,186.62,138.12
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,121.8,69.52
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,43.14,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,11.37,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,20.58,7.99
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,27.23,17.66
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,33.68,23.95
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,42.3,31.95
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,61.31,49.02
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,74.97,61.17
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,88.52,73.03
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,106.03,88.16
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,123.3,102.88
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,133.97,106.47
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,145.36,115.11
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,165.12,130.56
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,185.72,146.61
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,206.33,162.39
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,227.55,178.53
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,246.97,193.52
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,261.95,204.97
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,295.27,230.66
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,330.17,257.34
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,362.3,281.8
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,395.86,307.22
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,444.66,343.75
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,498.3,383.38
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,537.94,413.08
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,579.28,443.94
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,568.04,435.2
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,554.38,424.82
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,530.88,407.57
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,513.05,394.33
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,531.71,409.31
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,550.32,424.25
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,571.11,440.44
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,578.85,447.16
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,573.76,444.46
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,567.77,441.15
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,542.26,422.73
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,500.12,391.76
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,451.92,355.37
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,403.69,318.48
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,403.5,319.72
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,402.45,320.21
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,385.14,307.81
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,367.11,294.77
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,386.99,313.07
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,389.26,317.37
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,531.98,438.0
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,625.29,516.5
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,566.38,468.7
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,506.37,419.38
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,437.25,361.35
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,372.03,304.98
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,299.69,241.95
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,234.29,183.62
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,159.93,118.06
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,95.95,53.25
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,33.54,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,12.28,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,21.26,7.8
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,30.36,20.24
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,37.96,27.69
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,54.83,43.01
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,77.59,63.38
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,93.26,77.1
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,104.42,86.58
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,118.53,98.6
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,132.34,110.17
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,146.77,116.06
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,154.0,121.33
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,182.93,143.64
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,206.19,161.29
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,224.3,175.43
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,242.5,189.58
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,250.22,195.5
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,261.83,204.37
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,287.28,223.41
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,318.74,246.82
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,337.5,260.85
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,356.58,275.11
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,368.98,284.33
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,381.33,293.54
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,383.67,295.21
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,385.54,296.58
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,393.15,302.47
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,400.67,308.29
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,427.71,328.9
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,455.29,349.79
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,466.75,358.71
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,478.08,367.66
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,474.81,365.69
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,471.04,363.45
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,455.69,352.46
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,439.8,341.06
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,428.96,334.27
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,417.7,327.1
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,378.06,297.16
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,338.26,266.79
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,300.72,237.9
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,250.14,198.32
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,217.63,172.74
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,185.41,147.08
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,161.51,128.0
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,137.85,108.93
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,115.62,90.99
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,93.46,72.89
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,77.15,59.6
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,61.0,46.24
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,241.48,200.82
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,369.46,303.78
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,296.26,239.61
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,230.2,180.78
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,158.27,117.0
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,95.41,51.71
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,33.43,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.64,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.02,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,13.62,5.98
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,20.24,12.14
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,28.63,19.83
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,37.03,27.47
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,45.9,35.41
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,54.77,43.25
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,56.55,44.7
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,58.34,46.13
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,77.36,59.62
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,95.4,74.21
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,122.14,95.83
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,149.06,117.29
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,158.33,124.33
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,167.78,131.55
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,209.41,164.24
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,252.31,197.48
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,268.09,209.01
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,284.06,220.68
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,319.6,247.76
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,359.65,277.96
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,360.07,277.92
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,359.69,277.45
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,374.34,288.45
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,389.18,299.51
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,409.53,314.75
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,430.29,330.25
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,419.95,322.48
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,408.77,314.25
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,388.6,299.38
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,367.58,283.81
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,338.48,262.02
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,321.44,249.3
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,349.14,270.89
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,363.95,282.54
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,354.37,275.66
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,344.53,268.67
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,331.89,259.53
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,319.04,250.21
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,300.4,236.27
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,267.72,211.29
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,250.95,198.72
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,234.16,185.98
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,200.0,159.27
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,166.36,132.57
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,138.54,110.17
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,111.01,87.7
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,90.22,70.64
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,69.5,53.41
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,57.53,43.37
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,45.91,33.47
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,143.96,115.41
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,216.25,169.62
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,144.54,106.6
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,82.74,43.39
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,28.42,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,11.37,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.7,5.42
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,27.78,17.93
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,34.64,24.74
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,31.58,22.44
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,36.15,26.67
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,44.57,34.15
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,53.0,41.5
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,61.0,48.43
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,69.01,55.29
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,79.0,60.88
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,88.82,68.8
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,105.71,82.49
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,122.68,96.12
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,120.71,94.03
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,118.55,91.85
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,131.99,102.49
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,145.65,113.22
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,174.44,135.99
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,203.81,159.02
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,224.73,175.24
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,246.03,191.7
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,252.29,196.42
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,258.58,201.22
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,278.48,216.61
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,298.73,232.17
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,327.33,254.16
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,364.16,282.27
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,389.14,301.36
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,414.63,320.83
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,416.77,322.6
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,418.6,324.27
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,418.62,324.65
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,418.33,324.84
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,366.82,285.8
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,301.2,235.48
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,293.72,230.16
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,286.15,224.63
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,248.43,195.3
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,210.78,165.78
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,185.73,146.05
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,160.82,126.23
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,151.65,119.14
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,142.56,112.05
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,120.47,94.33
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,98.47,76.52
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,95.93,74.7
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,93.5,72.94
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,68.14,52.04
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,44.12,31.95
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,233.64,194.49
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,376.25,309.07
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,302.76,244.64
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,236.35,185.39
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,161.39,118.9
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,96.01,48.6
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,33.78,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,10.01,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,18.06,3.66
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,24.37,14.96
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,30.52,21.1
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,33.18,23.82
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,44.13,33.75
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,54.78,43.28
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,65.09,52.38
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,73.28,59.47
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,81.41,66.42
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,97.54,76.51
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,113.87,89.62
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,119.53,93.98
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,125.13,98.28
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,177.3,139.8
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,230.82,181.79
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,239.88,188.75
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,248.58,195.46
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,281.0,220.82
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,319.44,250.74
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,363.13,284.7
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,409.29,320.37
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,460.76,360.27
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,515.54,402.46
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,482.28,376.3
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,447.08,348.55
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,495.12,385.98
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,552.65,430.05
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,489.62,381.66
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,431.0,336.24
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,492.32,384.57
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,567.72,442.78
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,502.64,393.06
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,448.58,351.39
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,542.49,426.03
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,621.92,488.68
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,638.18,503.75
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,668.54,529.57
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,690.83,549.73
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,709.38,567.14
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,824.88,662.56
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,898.35,719.82
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,726.38,589.67
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,540.82,439.94
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,478.92,392.23
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,405.59,334.3
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,370.98,307.06
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,336.2,279.2
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,284.06,236.1
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,234.03,194.15
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,198.77,164.18
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,164.54,134.52
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,216.58,176.33
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,235.62,186.07
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,161.73,119.5
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,96.97,47.0
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,33.96,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,10.01,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,18.09,2.75
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,24.82,15.34
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,31.35,21.9
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,36.1,26.52
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,50.16,39.26
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,62.02,49.81
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,73.8,60.08
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,96.92,80.26
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,119.45,99.63
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,117.24,93.0
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,114.64,90.54
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,156.9,124.44
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,200.66,159.08
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,223.85,176.67
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,256.01,201.46
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,297.17,233.42
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,341.89,268.14
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,414.22,324.41
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,508.24,397.39
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,548.15,428.65
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,592.02,462.82
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,680.42,533.29
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,778.11,608.23
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,790.21,614.49
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,782.05,604.13
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,856.11,664.08
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,922.41,711.59
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,948.77,730.01
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,971.85,746.43
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,992.35,761.54
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,1009.35,774.32
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,1018.93,781.7
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,1024.74,786.63
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,1026.17,789.06
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,1023.76,788.96
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,1014.66,783.92
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,1001.87,776.43
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,983.87,765.34
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,962.39,751.83
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,934.85,733.67
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,904.29,713.31
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,868.54,689.08
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,830.28,662.84
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,785.66,632.8
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,739.38,601.01
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,686.83,562.67
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,633.65,523.14
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,579.75,481.11
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,521.41,433.21
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,456.09,378.22
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,393.64,323.7
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,322.51,260.82
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,257.43,201.53
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,183.16,134.01
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,115.79,52.86
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,41.23,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.0,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,9.67,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,19.82,11.06
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,29.98,20.69
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,42.2,31.92
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,54.1,42.76
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,66.69,53.95
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,79.19,64.84
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,99.86,82.84
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,120.12,100.22
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,144.06,114.49
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,179.96,141.3
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,209.29,161.75
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,253.22,194.86
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,289.12,223.42
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,327.18,253.79
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,381.18,293.3
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,481.71,373.04
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,537.96,420.78
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,592.03,465.58
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,616.61,484.45
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,624.17,488.57
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,674.86,527.8
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,726.77,567.28
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,796.93,623.95
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,865.67,674.74
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,900.19,698.04
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,931.77,719.35
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,958.45,738.61
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,981.8,755.62
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,1000.74,770.02
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,1016.1,782.06
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,1025.32,789.22
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,1030.77,793.9
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,1031.86,796.04
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,1029.11,795.65
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,1019.67,790.32
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,1006.56,782.52
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,988.22,771.4
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,966.38,757.8
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,938.57,741.02
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,907.78,721.93
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,870.82,696.95
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,831.42,669.9
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,786.13,637.67
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,739.25,603.84
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,686.75,565.15
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,639.02,529.57
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,578.4,481.37
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,518.74,431.99
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,452.28,375.63
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,388.82,320.02
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,318.83,257.94
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,253.61,198.58
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,178.03,129.97
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,110.81,46.87
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,39.39,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,8.64,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,15.5,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,21.5,12.36
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,29.78,20.39
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,46.77,35.79
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,72.94,59.24
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,88.32,72.96
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,103.42,86.18
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,120.77,101.15
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,137.72,115.55
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,152.43,119.73
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,185.22,141.75
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,209.51,161.63
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,236.53,184.57
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,264.95,206.7
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,302.75,236.53
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,333.19,260.89
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,364.25,285.5
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,419.18,327.87
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,478.48,373.44
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,509.52,397.59
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,540.81,421.77
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,659.6,517.51
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,793.4,620.62
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,835.49,650.62
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,874.91,679.17
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,872.17,677.63
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,846.47,654.26
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,927.35,718.82
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,994.18,766.69
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,1012.57,780.43
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,1027.24,791.98
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,1037.57,800.28
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,1044.07,806.04
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,1044.18,807.8
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,1040.42,806.96
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,1031.88,802.22
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,1019.61,794.96
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,1000.64,783.29
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,978.19,769.14
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,949.6,750.25
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,917.99,729.1
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,880.46,703.65
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,840.55,676.19
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,795.07,645.05
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,747.99,612.2
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,699.3,576.36
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,643.97,534.68
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,582.82,485.96
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,522.64,436.05
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,454.32,377.95
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,389.26,320.83
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,318.18,257.72
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,251.83,197.31
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,175.09,127.58
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,106.62,40.84
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,37.88,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
