Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,8.64,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,15.56,0.0
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,21.98,12.67
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,30.77,21.21
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,48.88,37.63
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,73.53,59.76
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,88.47,73.09
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,102.98,85.82
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,108.34,90.32
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,117.93,98.41
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,136.58,102.73
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,168.72,119.27
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,189.48,123.6
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,247.54,163.65
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,305.98,216.43
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,365.14,270.02
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,423.37,322.16
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,481.42,372.81
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,538.02,420.07
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,593.71,464.98
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,617.01,482.29
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,621.09,483.19
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,702.68,548.8
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,792.14,616.94
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,834.79,647.08
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,874.79,675.77
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,910.16,701.29
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,942.47,724.7
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,970.22,745.39
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,994.55,763.79
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,1012.18,776.14
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,1026.02,785.94
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,1035.86,795.42
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,1041.87,802.42
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,1042.88,804.52
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,1039.97,804.02
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,1030.85,798.24
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,1017.98,789.97
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,1000.67,779.03
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,979.71,765.58
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,951.91,747.27
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,921.04,726.73
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,884.52,701.97
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,845.34,675.1
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,800.01,644.6
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,752.98,612.3
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,700.58,574.11
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,647.47,534.68
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,591.38,491.04
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,530.84,441.33
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,464.01,384.83
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,400.13,328.87
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,327.65,264.7
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,261.34,204.12
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,185.63,134.55
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,115.63,39.02
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,41.52,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,8.19,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,14.7,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,21.6,12.26
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,30.85,21.26
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,35.05,25.41
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,39.18,29.32
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,55.45,43.79
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,89.59,73.76
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,108.49,90.11
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,127.13,106.01
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,145.29,115.36
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,158.63,124.9
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,178.35,140.58
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,190.06,149.83
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,238.04,186.35
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,294.25,229.76
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,313.41,245.45
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,324.89,254.73
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,365.54,285.85
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,413.42,322.27
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,460.44,358.55
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,511.05,397.36
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,564.61,438.69
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,622.43,482.95
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,653.66,506.41
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,684.63,529.65
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,709.89,548.9
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,734.49,567.66
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,765.68,591.97
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,804.93,621.9
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,926.0,718.22
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,1027.85,791.25
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,964.75,747.66
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,873.9,678.05
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,971.05,756.28
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,1038.49,805.94
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,1028.59,800.1
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,1015.0,792.09
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,994.48,779.39
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,970.64,764.29
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,942.07,746.68
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,910.56,726.77
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,866.82,696.13
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,829.32,669.98
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,782.28,636.1
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,733.86,600.76
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,672.66,554.89
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,615.25,510.53
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,552.86,460.89
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,492.06,411.1
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,420.17,349.94
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,352.92,291.14
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,279.44,226.05
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,211.94,165.41
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,137.34,99.04
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,70.48,18.26
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,24.31,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,10.01,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,17.85,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,28.46,17.74
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,39.26,28.54
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,46.62,35.6
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,55.11,43.44
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,58.92,46.85
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,62.59,49.98
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,64.83,51.84
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,66.95,53.53
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,85.67,54.18
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,137.67,79.76
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,197.74,124.24
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,253.98,171.4
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,310.5,221.4
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,368.16,272.58
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,424.48,322.19
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,481.11,370.92
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,499.23,387.74
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,493.68,383.12
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,492.46,382.36
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,483.64,375.05
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,506.32,392.55
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,528.64,409.56
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,561.99,435.22
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,596.3,461.52
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,623.78,481.93
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,651.38,502.38
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,695.37,536.17
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,732.38,564.89
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,709.34,547.71
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,671.36,519.66
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,716.97,555.56
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,749.34,581.62
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,774.17,602.9
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,810.64,632.55
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,814.05,638.2
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,814.46,641.87
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,824.19,652.16
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,829.43,659.18
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,862.13,686.82
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,880.62,702.09
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,847.19,678.9
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,810.91,653.59
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,761.96,619.26
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,712.02,583.65
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,659.32,543.89
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,606.11,502.13
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,541.91,451.19
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,479.57,400.29
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,409.82,341.05
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,344.2,283.77
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,266.96,215.83
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,201.38,157.08
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,129.02,92.67
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,58.46,10.02
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,21.39,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,9.55,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,17.04,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,29.6,18.55
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,42.27,31.1
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,51.03,39.46
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,59.51,47.33
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,74.6,60.71
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,98.2,81.29
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,108.73,90.29
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,119.14,99.06
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,137.78,109.32
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,158.61,125.17
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,176.44,139.03
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,194.64,153.25
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,209.2,164.5
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,231.06,181.61
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,253.65,199.22
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,276.96,217.32
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,284.38,222.51
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,291.16,227.15
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,339.19,264.25
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,389.83,302.95
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,410.52,318.55
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,431.54,334.45
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,492.89,381.58
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,554.67,428.55
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,578.39,446.53
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,602.19,464.73
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,608.32,469.69
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,613.36,473.94
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,608.1,470.61
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,601.52,466.31
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,578.74,449.6
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,539.82,420.79
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,519.83,406.29
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,499.1,391.09
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,457.2,359.15
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,414.84,326.62
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,388.82,307.0
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,362.54,287.01
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,341.55,271.62
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,320.34,255.93
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,294.49,235.88
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,268.62,215.67
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,208.46,167.15
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,163.03,130.06
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,136.11,108.21
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,109.47,86.34
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,94.54,74.28
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,79.6,62.0
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,217.75,180.71
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,321.13,264.56
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,249.29,201.48
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,185.61,144.92
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,121.45,86.88
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,60.17,5.14
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,20.56,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,8.64,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.99,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,26.17,15.57
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,37.04,26.55
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,45.98,35.0
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,52.79,41.37
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,45.2,34.76
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,50.33,39.32
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,61.44,49.07
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,72.38,58.55
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,85.79,66.76
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,99.32,77.6
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,129.85,102.3
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,160.81,127.02
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,185.07,145.74
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,210.21,165.0
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,213.82,167.57
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,217.0,169.84
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,217.56,170.05
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,217.81,170.02
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,259.28,202.32
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,301.84,235.03
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,326.68,253.38
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,352.36,272.27
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,373.84,288.41
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,395.88,304.94
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,443.31,340.81
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,492.56,377.59
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,505.68,387.28
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,518.63,397.06
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,581.41,444.49
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,634.21,484.11
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,624.26,476.93
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,613.05,469.22
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,592.57,454.86
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,571.02,439.68
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,490.91,380.38
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,426.35,331.72
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,394.69,308.32
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,362.8,284.4
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,355.34,280.14
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,347.42,275.43
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,304.43,242.09
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,261.89,208.78
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,218.54,174.58
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,189.1,151.17
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,150.91,120.25
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,113.53,89.56
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,98.61,77.6
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,83.68,65.4
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,225.46,186.52
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,330.18,270.16
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,257.1,206.14
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,192.4,148.9
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,122.97,86.85
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,57.75,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,19.69,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,7.73,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,13.38,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,25.73,15.04
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,37.72,27.1
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,46.6,35.48
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,55.2,43.38
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,71.9,58.17
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,96.62,79.62
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,114.68,94.9
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,135.51,112.28
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,151.24,118.2
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,171.39,132.54
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,205.68,157.06
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,239.68,181.73
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,279.69,211.22
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,325.16,245.17
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,352.97,267.59
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,378.58,287.87
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,415.64,315.46
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,454.29,343.75
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,480.81,363.43
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,506.6,382.4
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,555.35,418.34
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,607.15,455.98
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,628.29,470.92
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,648.17,485.13
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,631.56,473.42
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,616.3,462.56
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,624.25,469.12
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,631.13,474.74
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,629.15,474.04
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,625.86,472.46
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,614.31,464.6
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,601.51,455.89
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,592.0,450.05
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,581.48,443.45
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,558.81,427.69
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,535.32,411.31
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,535.49,413.27
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,534.32,414.13
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,515.55,401.4
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,495.69,387.89
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,431.9,339.89
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,354.83,280.99
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,297.85,237.31
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,242.4,193.81
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,211.39,169.41
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,180.83,144.96
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,147.06,117.78
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,123.58,98.65
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,224.58,184.17
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,289.41,235.49
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,222.24,177.5
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,162.2,125.08
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,101.49,70.62
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,37.21,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,13.82,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,5.46,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,10.03,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,23.7,13.18
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,37.58,26.9
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,48.65,37.22
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,59.3,46.96
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,74.74,60.53
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,98.71,81.14
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,106.76,87.8
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,114.63,94.25
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,137.24,107.67
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,162.55,126.5
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,177.03,137.43
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,191.27,148.36
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,213.49,165.22
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,243.75,188.31
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,275.33,212.28
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,308.74,237.56
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,324.62,249.05
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,340.05,260.14
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,368.94,281.75
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,398.97,304.0
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,421.3,320.61
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,444.05,337.53
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,457.81,347.62
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,471.37,357.61
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,497.83,377.31
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,524.94,397.35
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,521.16,394.48
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,516.35,391.08
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,514.9,390.52
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,512.77,389.47
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,559.04,424.3
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,591.92,449.2
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,566.73,431.47
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,524.43,401.58
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,506.48,390.04
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,487.93,377.82
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,469.68,365.23
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,450.89,352.16
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,416.64,326.81
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,382.33,301.22
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,339.0,268.29
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,296.11,235.26
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,246.23,196.09
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,186.52,148.35
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,150.75,119.6
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,115.69,90.98
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,99.77,78.26
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,83.83,65.26
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,213.99,176.1
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,308.53,251.3
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,239.61,191.38
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,178.54,137.55
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,114.57,79.18
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,52.6,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,18.06,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,6.82,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,13.64,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,22.67,12.18
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,33.23,23.21
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,41.78,31.33
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,48.72,37.81
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,53.86,42.51
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,74.24,60.48
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,92.37,76.15
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,110.21,91.31
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,132.44,104.76
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,156.88,123.31
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,173.87,135.98
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,199.07,155.31
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,232.13,180.24
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,267.87,207.14
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,291.51,225.34
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,315.51,243.73
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,302.26,233.78
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,285.46,220.97
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,318.88,246.52
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,353.71,272.73
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,380.3,292.05
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,407.78,311.92
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,461.74,352.29
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,524.12,398.15
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,534.51,405.87
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,544.53,413.74
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,517.28,393.47
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,496.56,377.91
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,471.32,359.56
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,444.8,340.14
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,456.2,349.28
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,467.47,358.18
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,469.83,360.7
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,471.83,363.05
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,456.92,353.28
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,441.53,343.18
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,470.07,366.68
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,513.8,401.05
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,480.63,376.67
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,447.12,352.21
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,377.51,299.49
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,324.76,258.85
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,279.58,223.75
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,235.28,188.73
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,180.6,144.73
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,139.46,111.1
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,119.84,95.34
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,100.47,79.48
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,224.8,185.55
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,314.3,256.66
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,240.56,192.22
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,178.87,137.43
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,113.51,77.41
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,50.5,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,17.38,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.91,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,11.82,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,21.87,11.23
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,33.18,23.11
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,41.43,30.97
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,50.43,39.29
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,68.83,55.6
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,95.71,78.98
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,113.75,94.39
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,125.18,103.9
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,143.95,113.38
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,168.27,130.87
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,197.06,152.31
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,228.54,176.2
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,259.53,200.18
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,287.62,222.0
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,309.52,239.29
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,324.86,251.15
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,357.29,275.37
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,391.28,300.41
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,450.15,344.61
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,516.53,393.73
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,492.42,375.22
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,458.81,349.79
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,518.64,394.77
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,578.72,438.9
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,588.01,445.34
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,596.15,451.34
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,563.12,427.16
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,516.01,392.78
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,535.95,408.62
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,569.26,433.62
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,519.08,397.07
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,480.94,369.21
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,511.26,393.44
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,557.55,428.85
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,470.22,363.89
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,398.75,309.97
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,382.94,298.93
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,366.8,287.37
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,359.31,283.07
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,351.37,278.38
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,300.66,239.01
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,237.3,189.08
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,196.72,156.79
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,156.9,124.61
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,137.32,108.97
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,117.9,93.23
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,101.47,80.01
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,85.01,66.53
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,214.9,177.57
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,312.35,255.32
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,238.62,190.69
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,176.86,135.73
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,110.9,74.59
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,46.49,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,15.95,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,5.91,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,11.82,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,21.14,10.33
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,32.95,22.81
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,40.25,29.87
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,47.26,36.44
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,67.2,54.16
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,94.91,78.38
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,112.96,93.93
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,124.49,103.61
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,143.9,113.92
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,169.26,132.52
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,178.22,139.78
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,190.4,150.02
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,241.99,187.57
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,317.01,244.03
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,331.52,256.66
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,340.89,264.64
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,373.87,289.37
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,408.23,314.7
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,413.47,318.28
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,415.37,319.26
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,504.58,386.86
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,604.32,460.23
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,559.74,425.78
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,504.65,383.97
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,458.52,349.89
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,409.04,312.74
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,434.59,332.01
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,460.67,351.15
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,508.92,387.02
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,571.67,432.5
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,569.36,430.49
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,566.15,428.39
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,518.8,394.35
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,485.77,370.54
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,473.92,363.23
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,461.54,355.37
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,395.71,306.52
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,330.09,257.09
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,353.49,276.65
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,376.17,295.15
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,339.18,267.25
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,302.41,239.48
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,245.6,195.24
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,179.43,142.55
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,158.93,126.5
