Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,138.7,110.31
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,119.08,94.58
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,99.7,78.76
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,224.91,185.03
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,311.42,253.01
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,239.63,190.52
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,176.01,134.5
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,111.64,73.81
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,37.7,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,16.36,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,10.01,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,23.8,11.94
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,38.02,27.1
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,49.57,38.01
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,61.72,49.19
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,61.58,49.18
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,67.9,54.68
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,82.74,67.6
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,97.41,80.17
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,109.12,85.81
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,121.32,95.33
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,136.96,107.63
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,152.95,120.09
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,171.56,134.48
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,190.84,149.33
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,203.46,158.87
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,216.24,168.49
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,242.43,188.14
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,269.34,208.01
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,249.87,192.68
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,229.26,176.66
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,261.62,201.31
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,294.67,225.93
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,290.98,222.82
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,286.99,219.74
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,345.12,263.33
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,399.98,303.37
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,381.82,289.57
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,362.7,275.57
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,367.57,279.59
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,372.28,283.37
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,387.84,295.3
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,403.52,307.28
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,453.77,345.38
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,504.48,383.18
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,485.99,370.62
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,466.96,358.13
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,454.83,350.69
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,442.11,342.67
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,398.82,310.91
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,355.7,278.94
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,319.9,252.29
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,284.32,225.33
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,234.79,186.65
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,175.69,139.57
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,133.93,106.03
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,93.05,72.53
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,80.06,62.09
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,67.08,51.42
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,196.66,161.91
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,295.43,240.26
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,224.77,178.72
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,162.28,123.77
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,102.96,66.53
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,32.7,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,10.91,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,19.4,8.29
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,28.71,19.09
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,34.49,24.8
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,40.09,30.1
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,48.81,37.92
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,70.99,57.41
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,86.14,70.54
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,101.14,83.32
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,127.11,100.51
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,155.16,122.3
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,173.5,136.34
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,192.28,150.81
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,227.61,177.18
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,273.47,211.71
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,296.26,229.24
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,319.04,246.7
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,329.64,254.85
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,338.84,261.83
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,381.66,294.28
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,427.13,328.29
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,442.27,338.86
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,456.96,349.18
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,462.19,353.12
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,466.53,356.42
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,512.34,391.05
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,568.68,432.75
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,595.55,453.05
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,622.57,473.66
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,616.49,469.76
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,609.02,465.02
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,650.79,497.66
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,707.02,540.02
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,630.73,484.39
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,567.98,438.06
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,538.09,417.55
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,490.61,383.53
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,498.05,390.38
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,487.72,383.81
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,485.94,384.13
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,482.51,383.19
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,431.46,344.36
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,366.23,294.1
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,301.69,243.52
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,239.23,193.49
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,197.35,159.6
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,147.43,118.51
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,126.58,101.59
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,106.13,84.68
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,257.58,214.04
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,346.16,284.1
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,270.89,217.07
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,203.83,156.22
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,127.34,80.8
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,45.04,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,10.91,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.85,8.83
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,31.51,21.4
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,38.03,27.84
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,44.33,33.81
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,40.94,30.96
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,48.56,37.77
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,61.44,49.12
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,73.86,59.91
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,83.22,64.67
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,92.7,72.18
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,98.11,76.4
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,103.5,80.58
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,121.86,95.19
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,140.35,109.7
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,152.23,118.95
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,164.43,128.46
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,179.92,140.6
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,195.76,152.97
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,207.44,162.02
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,219.3,171.2
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,263.39,205.3
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,308.56,239.71
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,309.11,239.92
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,309.44,240.11
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,340.58,264.06
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,366.86,284.12
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,404.52,312.94
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,443.21,342.33
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,436.56,337.37
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,429.31,332.21
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,422.99,327.77
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,416.23,323.02
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,439.7,341.83
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,463.21,360.6
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,437.95,341.8
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,412.23,322.7
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,414.7,325.82
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,416.62,328.49
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,397.9,315.53
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,378.71,302.14
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,358.31,287.19
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,337.4,271.7
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,289.69,233.89
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,243.04,196.44
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,178.39,143.65
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,128.33,102.09
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,110.54,87.74
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,92.75,73.11
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,225.41,186.85
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,322.12,264.35
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,243.14,194.6
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,177.24,135.31
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,102.61,62.35
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,23.91,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,10.01,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,20.41,7.87
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,31.85,21.53
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,41.17,30.43
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,48.62,37.42
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,54.6,42.91
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,75.51,61.39
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,81.47,66.51
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,87.32,71.43
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,104.81,82.33
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,122.77,96.61
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,138.92,109.33
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,155.48,122.27
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,168.46,132.27
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,181.73,142.5
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,214.67,168.22
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,248.86,194.68
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,260.59,203.17
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,272.29,211.65
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,313.11,242.98
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,357.6,276.75
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,367.6,284.19
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,377.32,291.54
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,398.3,307.53
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,419.77,323.84
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,418.48,322.87
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,416.52,321.49
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,429.99,331.92
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,443.51,342.36
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,465.29,359.29
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,487.31,376.46
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,471.11,364.67
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,454.15,352.38
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,470.24,365.8
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,486.13,379.04
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,461.92,361.88
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,437.22,344.28
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,387.76,306.44
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,338.27,268.1
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,300.76,239.01
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,249.23,198.41
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,216.92,172.84
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,184.91,147.21
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,146.9,116.72
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,109.46,86.19
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,100.83,79.31
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,92.24,72.37
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,79.24,61.63
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,66.25,50.75
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,229.39,190.57
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,336.83,276.61
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,258.38,207.18
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,188.88,144.42
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,110.15,64.32
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,30.58,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,10.91,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,20.01,6.95
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,31.69,21.41
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,38.62,28.29
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,45.31,34.63
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,39.53,29.68
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,44.12,33.81
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,54.33,42.82
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,64.56,51.73
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,83.59,65.02
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,102.34,80.23
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,121.23,95.52
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,140.3,110.81
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,155.54,122.76
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,171.28,135.1
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,190.39,150.13
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,210.04,165.53
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,268.8,211.41
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,333.55,261.21
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,362.86,283.61
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,393.34,306.92
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,394.77,307.74
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,394.99,307.77
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,472.59,367.99
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,561.16,435.31
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,574.16,445.04
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,586.6,454.69
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,606.03,469.33
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,625.0,483.61
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,591.74,458.34
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,542.32,421.13
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,559.67,434.76
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,562.41,437.44
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,628.01,489.68
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,708.9,552.16
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,642.42,502.53
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,591.69,464.41
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,553.65,436.41
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,515.21,407.76
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,426.4,340.09
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,355.62,284.94
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,334.32,269.06
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,312.7,252.69
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,233.72,188.75
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,147.89,117.99
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,124.03,98.65
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,100.27,79.09
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,86.3,67.58
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,72.32,55.88
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,58.84,44.43
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,45.32,32.79
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,146.53,116.35
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,202.2,154.07
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,118.6,65.2
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,35.94,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.82,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,6.58,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,11.42,4.08
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,18.47,10.6
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,25.53,17.09
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,33.05,23.86
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,40.57,30.53
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,48.56,37.56
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,56.56,44.5
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,65.9,50.08
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,75.26,57.72
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,86.02,66.44
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,96.78,75.08
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,127.25,99.51
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,157.95,123.69
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,197.37,154.6
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,238.07,186.15
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,238.82,186.36
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,239.07,186.32
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,318.55,247.83
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,403.81,312.2
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,422.01,324.69
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,440.21,337.45
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,451.91,346.07
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,463.27,354.47
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,620.61,474.15
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,783.57,592.69
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,733.23,555.13
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,673.73,511.73
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,652.82,497.57
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,629.75,481.3
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,646.01,494.99
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,661.43,507.91
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,734.71,565.17
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,805.11,619.83
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,715.06,553.9
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,622.62,485.34
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,554.15,434.55
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,486.17,382.93
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,381.66,303.1
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,295.54,235.41
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,236.09,188.42
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,192.79,153.68
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,161.84,129.02
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,131.3,104.3
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,123.39,98.12
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,115.62,91.96
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,98.65,77.97
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,81.65,63.76
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,200.65,165.78
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,285.84,234.16
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,211.56,168.89
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,146.78,111.04
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,71.49,34.66
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,8.19,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.82,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,7.02,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,12.3,4.79
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,20.23,12.12
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,28.18,19.42
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,37.48,27.84
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,46.78,36.17
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,56.11,44.4
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,65.45,52.53
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,77.89,60.27
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,90.19,70.2
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,102.59,80.24
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,115.08,90.28
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,132.35,104.15
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,149.84,118.11
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,158.32,124.68
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,167.01,131.43
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,163.58,128.43
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,159.97,125.34
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,184.64,145.05
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,209.83,165.06
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,238.71,187.54
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,268.15,210.26
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,293.59,230.11
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,319.58,250.34
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,381.6,298.69
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,439.68,343.49
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,453.64,354.16
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,467.63,364.99
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,556.49,434.3
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,635.21,495.02
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,583.57,455.37
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,514.24,402.42
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,507.66,398.37
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,500.46,393.71
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,488.56,385.4
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,476.09,376.66
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,415.22,329.57
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,354.52,282.0
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,336.51,269.08
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,318.29,255.79
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,299.02,241.17
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,279.5,226.23
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,278.25,226.52
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,275.78,225.71
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,247.83,203.31
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,220.01,180.72
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,380.24,319.19
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,480.73,404.12
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,406.45,339.63
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,337.07,277.84
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,255.84,205.18
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,184.32,139.4
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,99.26,44.05
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,20.26,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,14.77,1.39
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,30.2,19.87
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,37.22,26.95
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,44.01,33.41
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,50.19,39.12
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,69.97,56.75
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,82.84,68.06
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,95.6,79.12
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,112.57,89.35
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,130.25,103.53
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,151.89,120.69
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,174.7,138.7
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,190.88,151.2
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,207.33,163.86
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,231.11,182.57
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,252.24,199.09
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,272.67,215.05
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,293.63,231.36
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,332.56,261.79
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,373.46,293.54
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,469.4,369.15
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,572.13,448.84
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,644.18,505.23
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,723.88,566.84
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,838.74,657.96
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,946.65,736.87
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,974.02,755.77
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,998.05,772.76
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,939.14,729.69
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,850.71,658.67
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,962.69,747.16
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,1048.44,808.18
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,1047.14,808.21
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,1042.05,806.18
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,1030.61,801.34
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,1015.51,793.97
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,996.65,782.4
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,974.27,768.32
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,943.12,747.56
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,918.11,731.3
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,877.87,703.61
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,835.28,673.93
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,785.17,639.22
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,733.82,602.92
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,674.45,558.45
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,618.32,515.41
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,550.56,460.23
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,484.96,405.24
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,409.19,340.13
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,338.66,277.6
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,256.64,204.9
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,184.57,138.68
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,87.05,31.45
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,13.5,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,27.54,17.53
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,33.8,23.94
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,39.87,29.73
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,44.45,33.95
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,61.31,48.88
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,73.11,59.23
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,84.82,69.36
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,90.27,70.54
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,95.84,74.94
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,117.56,92.69
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,139.44,110.39
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,167.36,132.39
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,196.36,155.09
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,225.48,178.06
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,252.34,199.17
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,306.17,241.58
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,363.96,286.86
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,356.98,281.1
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,347.4,273.25
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,395.3,310.83
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,445.8,350.13
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,471.93,370.31
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,498.75,391.05
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,550.44,431.36
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,597.2,467.77
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,632.75,495.79
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,668.78,524.19
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,659.81,517.43
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,649.1,509.48
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,697.95,548.27
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,732.3,576.17
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,889.18,703.28
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,1024.52,806.11
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,1011.97,797.49
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,995.91,786.99
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,979.98,776.92
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,960.24,764.1
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,927.69,741.62
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,892.45,717.09
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,857.82,692.9
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,820.06,666.17
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,769.22,630.04
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,717.3,592.51
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,663.21,551.59
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,608.45,509.34
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,544.55,456.68
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,480.01,402.1
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,408.43,340.11
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,341.23,279.95
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,259.37,206.96
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,187.61,140.13
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,87.04,22.86
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,14.0,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,28.55,18.28
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,35.19,25.13
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,41.63,31.28
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,39.41,29.47
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,47.67,36.81
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,57.44,45.41
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,67.22,53.91
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,89.45,69.85
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,111.72,88.09
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,109.48,85.9
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,106.78,83.38
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,144.12,113.29
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,182.08,143.14
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,194.56,152.66
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,207.2,162.3
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,217.48,170.02
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,227.88,177.8
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,232.61,181.24
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,237.26,184.67
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,243.18,189.08
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,249.07,193.48
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,250.02,194.17
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,250.88,194.83
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,282.91,219.26
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,315.57,243.84
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,331.18,255.81
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,358.87,276.99
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,408.52,315.12
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,459.49,353.89
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,398.75,308.17
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,322.1,250.0
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,346.42,269.3
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,356.04,277.11
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,311.15,242.95
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,282.85,221.41
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,279.74,219.6
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,276.57,217.71
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,240.55,190.03
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,204.75,162.16
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,196.56,156.13
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,188.43,150.07
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,163.45,130.05
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,138.8,110.1
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,132.34,105.21
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,126.02,100.34
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,106.78,84.67
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,87.56,68.74
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,209.51,173.06
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,294.01,240.12
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,215.8,170.81
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,148.29,108.96
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,68.72,7.95
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
