Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.75,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,28.57,18.2
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,36.5,26.26
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,44.13,33.49
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,42.94,32.62
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,53.89,42.33
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,64.69,51.81
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,75.29,60.98
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,95.3,74.7
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,115.59,91.21
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,134.91,106.62
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,154.79,122.32
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,152.67,120.05
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,149.84,117.26
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,180.99,141.79
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,213.14,166.84
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,243.56,190.29
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,274.95,214.28
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,309.14,240.37
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,346.12,268.38
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,338.79,262.0
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,330.21,254.86
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,343.17,264.79
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,356.28,274.75
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,458.2,352.73
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,574.74,439.16
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,626.3,477.91
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,690.9,525.98
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,600.34,459.55
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,502.9,386.91
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,475.63,367.44
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,447.37,346.67
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,460.97,358.26
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,474.36,369.68
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,430.26,337.06
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,385.77,303.76
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,335.37,265.03
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,269.77,213.72
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,223.4,177.07
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,177.51,140.29
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,178.13,141.31
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,178.88,142.41
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,134.18,106.34
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,90.43,70.44
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,82.68,64.22
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,74.98,57.94
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,63.41,48.31
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,52.12,38.78
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,213.35,176.7
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,322.63,262.98
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,241.41,190.92
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,170.59,124.66
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,78.29,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,13.33,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,26.41,16.29
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.89,27.46
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,48.98,37.76
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,45.29,34.78
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,44.12,33.83
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,53.89,42.47
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,63.67,51.0
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,72.9,56.11
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,81.91,63.31
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,95.53,74.36
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,109.25,85.38
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,122.66,95.87
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,136.17,106.32
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,148.29,115.73
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,160.67,125.34
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,196.69,153.63
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,233.65,182.28
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,252.25,196.35
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,271.22,210.68
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,254.41,197.02
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,236.87,182.97
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,310.45,239.33
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,383.52,293.63
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,390.81,298.54
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,397.98,303.8
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,408.4,311.61
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,418.77,319.39
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,382.96,292.95
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,332.38,255.4
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,368.03,282.83
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,390.37,299.82
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,399.47,307.25
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,408.5,314.76
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,397.98,307.49
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,387.13,300.08
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,429.63,334.24
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,488.15,379.62
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,411.75,322.35
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,353.26,278.1
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,322.0,254.88
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,290.79,231.26
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,238.65,190.64
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,176.6,141.09
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,150.18,119.87
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,124.3,98.71
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,105.58,83.56
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,86.89,68.11
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,210.46,173.23
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,298.68,242.13
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,218.88,171.78
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,148.36,106.26
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,66.71,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,12.4,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,25.17,15.13
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,31.96,22.28
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,38.54,28.56
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,52.3,40.93
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,78.75,64.23
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,94.11,77.54
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,109.33,90.51
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,129.5,102.38
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,160.36,125.27
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,174.48,136.4
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,186.66,146.39
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,205.7,160.98
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,225.05,175.68
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,244.54,190.74
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,264.41,206.02
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,290.37,225.46
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,317.31,245.44
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,357.06,275.54
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,399.04,307.04
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,421.85,323.94
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,445.09,341.21
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,457.99,350.85
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,470.57,360.31
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,533.64,407.77
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,592.01,451.16
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,588.97,448.87
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,584.44,445.88
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,602.31,459.98
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,619.73,473.68
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,587.26,450.1
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,553.2,425.35
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,481.19,372.34
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,424.39,329.73
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,463.78,361.51
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,520.12,405.28
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,455.05,356.45
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,407.45,320.53
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,365.42,288.7
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,323.56,256.57
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,325.17,259.33
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,325.66,261.08
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,257.12,206.76
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,179.44,143.9
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,147.22,117.7
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,115.69,91.66
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,98.19,77.29
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,80.63,62.62
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,206.94,169.95
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,298.77,241.63
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,217.33,170.14
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,145.79,102.92
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,64.9,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.9,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,26.11,15.72
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,34.15,24.13
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,41.88,31.46
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,59.87,47.59
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,84.51,69.29
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,99.82,82.61
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,115.01,95.6
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,128.84,102.1
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,144.57,114.02
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,167.05,131.42
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,185.04,145.18
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,203.49,159.34
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,222.18,173.57
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,267.69,208.62
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,317.27,246.61
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,343.08,266.27
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,369.38,286.22
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,399.63,309.24
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,432.96,334.42
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,475.45,365.91
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,520.27,398.76
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,556.27,425.82
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,593.46,453.71
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,625.45,478.01
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,667.26,509.23
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,664.09,507.66
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,668.78,511.83
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,656.33,503.69
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,642.03,494.1
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,698.69,538.06
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,740.44,570.99
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,713.08,551.63
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,684.13,531.17
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,672.33,523.79
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,658.94,515.18
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,634.89,498.61
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,609.53,480.97
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,550.71,437.23
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,509.13,406.04
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,465.9,373.4
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,422.87,340.52
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,364.15,294.86
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,293.65,238.96
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,231.09,187.89
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,171.32,138.3
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,144.97,116.8
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,111.56,88.93
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,221.21,182.0
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,294.4,238.82
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,213.37,166.81
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,142.5,98.41
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,62.78,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.62,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,25.03,14.64
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,34.65,24.51
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,42.78,32.22
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,48.74,37.73
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,54.43,42.8
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,56.75,44.82
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,76.77,62.33
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,109.77,86.56
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,143.78,113.57
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,148.16,116.85
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,151.37,119.31
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,187.33,147.59
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,220.73,173.66
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,238.29,187.35
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,256.01,201.1
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,274.26,214.77
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,292.86,228.59
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,344.52,268.47
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,399.45,310.36
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,432.29,335.14
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,466.51,360.9
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,508.82,392.8
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,548.06,422.26
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,553.93,426.35
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,558.63,429.73
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,605.32,465.52
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,653.22,501.79
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,604.22,464.04
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,537.57,413.65
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,590.8,455.95
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,629.16,487.0
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,639.56,496.37
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,648.71,505.05
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,610.27,476.85
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,571.09,447.98
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,541.7,426.94
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,511.66,405.14
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,474.35,377.3
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,436.82,349.02
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,365.1,293.27
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,310.97,250.47
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,255.5,206.39
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,189.68,153.0
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,153.46,123.25
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,118.22,93.92
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,99.67,78.76
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,81.03,63.23
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,199.78,164.74
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,284.31,231.27
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,201.27,157.4
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,132.45,89.36
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,46.26,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.69,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,23.61,13.3
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,30.49,20.87
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,37.14,27.25
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,34.96,25.57
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,41.46,31.46
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,50.33,39.33
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,59.22,47.1
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,74.06,57.12
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,88.42,68.75
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,107.76,84.49
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,127.26,100.16
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,141.09,111.03
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,155.16,122.04
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,175.89,138.32
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,197.25,155.02
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,192.71,150.84
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,187.77,146.46
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,217.48,169.75
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,247.87,193.32
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,312.44,243.35
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,378.23,293.48
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,405.55,314.08
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,433.76,335.45
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,398.19,308.4
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,360.5,279.69
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,397.56,308.39
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,435.68,337.45
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,512.7,396.87
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,606.57,467.42
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,583.88,450.32
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,559.84,432.77
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,553.92,429.27
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,547.15,425.08
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,454.03,354.99
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,377.98,296.63
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,383.73,302.33
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,389.05,307.48
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,344.39,273.03
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,299.98,238.53
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,259.59,206.98
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,206.68,164.93
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,175.27,139.8
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,144.39,114.75
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,118.28,93.58
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,92.28,72.19
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,77.76,60.31
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,63.22,48.16
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,218.35,179.82
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,316.22,255.12
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,229.44,178.07
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,154.29,100.7
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,55.31,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,12.21,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,24.62,13.94
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,31.87,22.15
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,38.9,28.91
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,51.78,40.59
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,77.01,62.95
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,92.39,76.4
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,107.63,89.5
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,127.92,101.85
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,151.15,119.72
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,161.42,127.76
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,170.69,135.17
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,184.68,145.88
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,198.75,156.56
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,216.16,170.1
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,233.99,183.92
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,271.39,212.65
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,313.4,244.58
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,338.87,263.92
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,365.15,283.85
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,330.98,257.42
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,289.76,225.46
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,361.99,281.38
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,433.18,335.27
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,463.24,357.19
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,494.2,379.82
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,451.56,347.69
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,406.67,313.79
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,405.32,313.21
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,403.61,312.22
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,417.84,323.49
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,432.13,334.79
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,418.28,324.7
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,403.99,314.37
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,388.72,303.38
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,373.11,292.09
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,349.28,274.35
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,325.24,256.32
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,288.98,228.87
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,238.36,189.6
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,219.66,175.21
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,201.01,160.68
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,192.76,154.65
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,184.34,148.4
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,146.77,117.58
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,110.13,87.13
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,92.58,72.79
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,74.97,58.08
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,196.11,161.33
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,283.45,229.45
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,198.68,154.36
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,126.61,78.9
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,44.33,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,14.1,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,24.21,13.26
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,35.42,25.07
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,46.28,35.25
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,46.06,35.35
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,49.45,38.41
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,60.47,48.13
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,71.1,57.36
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,82.89,64.38
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,94.86,74.09
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,116.6,91.73
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,138.54,109.29
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,160.89,126.57
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,184.13,144.39
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,198.2,155.17
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,212.53,166.12
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,218.04,169.86
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,223.39,173.48
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,245.08,190.09
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,267.31,206.95
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,298.03,230.29
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,334.24,257.56
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,351.83,270.61
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,369.78,283.99
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,404.97,310.42
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,441.34,337.46
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,440.11,336.46
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,438.33,335.31
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,428.03,328.0
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,417.05,320.22
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,424.33,326.31
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,431.48,332.27
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,419.69,324.02
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,407.48,315.52
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,368.08,286.22
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,328.33,256.33
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,378.9,297.28
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,429.1,337.36
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,361.76,286.11
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,295.32,234.77
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,256.47,204.57
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,205.03,163.72
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,161.85,128.95
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,119.51,94.29
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,102.96,80.92
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,86.4,67.34
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,71.86,55.36
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,57.29,43.13
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,169.31,138.62
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,252.72,203.82
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,173.55,133.58
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,102.38,58.74
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,34.73,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,14.1,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,24.18,12.92
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,36.9,26.32
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,49.19,37.8
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,59.16,47.0
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,75.41,61.5
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,91.52,75.63
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,107.49,89.37
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,130.35,103.1
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,162.23,124.73
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,185.1,143.57
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,197.99,155.1
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,206.22,161.7
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,216.59,169.8
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,249.58,195.29
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,289.21,225.79
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,340.06,264.82
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,395.76,307.27
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,389.66,302.19
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,380.04,294.47
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,486.56,375.81
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,605.49,463.48
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,510.67,391.83
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,401.61,308.54
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,408.41,314.24
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,415.03,319.29
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,491.57,377.31
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,583.92,445.18
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,563.97,429.87
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,527.32,403.23
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,497.66,381.49
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,466.92,358.76
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,444.99,342.93
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,422.48,326.53
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,424.92,329.22
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,426.97,331.54
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,422.95,329.45
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,418.3,326.94
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,377.04,296.62
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,335.97,266.08
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,316.89,252.36
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,297.42,238.08
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,240.32,192.82
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,173.43,138.8
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,156.59,125.6
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,139.8,112.09
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,113.95,90.59
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,88.82,69.4
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,140.72,113.3
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,174.9,139.38
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,112.85,85.02
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,53.06,25.18
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,18.88,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,8.64,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,15.71,6.09
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,33.84,23.48
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,51.2,39.33
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,51.69,40.2
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,52.95,41.47
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,66.03,53.03
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,78.97,64.29
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,93.83,73.42
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,109.09,85.64
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,124.52,97.99
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,140.12,110.35
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,164.93,129.82
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,190.85,150.04
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,223.37,175.28
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,254.75,199.39
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,268.14,208.92
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,281.44,218.28
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,315.05,243.66
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,350.17,269.81
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,401.53,308.07
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,455.94,347.89
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,457.58,348.36
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,458.01,348.3
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,459.32,349.06
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,459.86,349.28
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,495.85,376.19
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,532.82,403.38
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,556.66,420.66
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,566.93,428.56
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,563.78,427.25
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,559.74,425.42
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,507.29,388.08
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,470.72,361.88
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,481.71,371.65
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,509.79,393.58
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,486.74,377.65
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,463.03,361.36
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,403.55,317.31
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,361.72,286.01
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,309.47,245.91
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,258.11,205.77
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,235.11,188.58
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,212.1,170.98
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,208.1,168.86
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,202.5,165.12
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,164.7,133.65
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,128.46,103.04
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,85.38,66.36
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,51.64,37.4
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,29.71,18.42
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,9.67,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.0,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
