Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,9.55,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,17.28,6.95
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,34.62,24.12
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,51.3,39.41
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,51.74,40.23
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,52.92,41.46
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,65.6,52.65
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,78.15,63.55
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,86.38,67.17
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,94.8,73.77
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,107.28,83.77
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,119.88,93.74
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,140.54,110.11
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,161.66,126.7
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,164.51,128.63
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,167.21,130.51
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,179.17,139.51
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,191.38,148.62
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,241.56,187.64
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,295.39,228.77
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,327.49,252.91
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,360.79,277.88
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,349.77,269.45
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,337.68,260.38
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,347.84,268.28
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,358.04,276.15
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,363.88,280.69
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,369.61,285.2
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,392.63,303.14
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,416.08,321.35
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,450.92,348.32
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,486.27,375.51
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,452.49,350.48
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,418.01,324.96
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,413.17,322.14
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,407.97,318.96
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,405.6,318.28
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,402.64,317.19
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,380.05,300.68
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,357.13,283.85
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,300.84,239.98
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,245.59,196.23
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,191.91,153.62
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,153.29,122.46
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,132.01,105.19
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,111.05,87.94
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,91.88,72.05
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,72.6,55.81
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,143.3,115.74
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,205.18,163.71
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,135.7,101.87
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,67.13,21.64
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,22.04,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,10.01,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,18.05,7.08
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,34.61,24.03
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,50.61,38.76
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,61.19,48.53
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,74.46,60.43
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,91.31,75.22
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,107.99,89.61
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,112.28,88.66
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,116.78,91.93
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,133.42,105.15
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,150.5,118.58
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,191.27,150.42
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,230.45,180.81
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,255.7,200.4
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,281.89,220.66
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,281.21,219.55
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,278.71,216.97
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,352.71,274.12
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,435.26,336.51
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,450.88,347.73
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,460.42,354.75
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,508.08,390.49
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,552.27,423.25
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,606.99,464.46
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,674.46,514.21
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,688.2,524.81
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,700.91,535.12
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,726.83,554.87
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,751.72,573.82
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,715.21,547.17
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,659.98,507.34
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,617.8,476.89
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,574.47,445.09
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,575.22,448.2
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,574.68,450.21
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,517.01,406.93
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,459.55,363.37
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,417.87,332.67
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,393.32,314.67
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,386.27,310.35
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,361.75,292.32
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,288.18,233.85
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,231.83,188.19
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,191.17,155.06
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,142.01,114.34
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,115.39,92.24
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,89.44,70.3
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,147.54,119.57
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,195.4,156.27
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,118.69,88.07
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,53.52,8.63
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,19.54,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.37,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,12.31,2.69
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,28.12,18.41
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,43.2,32.25
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,61.09,48.43
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,78.74,64.2
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,94.82,78.33
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,110.77,92.09
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,127.22,100.93
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,146.33,115.39
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,174.17,136.1
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,212.43,165.38
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,246.13,191.73
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,279.72,218.16
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,315.96,246.77
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,354.54,277.05
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,371.34,289.75
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,385.65,300.12
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,416.78,323.86
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,448.89,348.08
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,474.33,367.26
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,499.97,386.52
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,542.15,418.49
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,586.19,451.58
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,647.16,497.44
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,702.43,538.82
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,675.11,517.54
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,631.14,484.61
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,634.78,488.54
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,637.33,491.48
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,602.97,465.81
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,566.96,438.87
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,558.07,433.0
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,548.39,426.52
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,555.84,433.81
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,562.02,440.15
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,618.3,485.56
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,652.58,514.51
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,480.33,382.23
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,314.82,250.58
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,309.89,248.32
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,304.03,244.88
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,216.93,174.8
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,124.35,98.44
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,124.3,98.96
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,124.43,99.42
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,100.9,79.72
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,77.65,60.01
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,127.59,102.15
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,161.6,127.76
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,92.23,66.63
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,15.18,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,7.73,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,10.91,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,19.57,6.96
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,34.65,23.92
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,47.74,36.19
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,58.76,46.27
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,69.34,55.68
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,78.31,63.57
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,96.99,79.72
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,114.72,90.49
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,134.0,105.7
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,150.52,118.54
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,167.52,131.74
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,189.67,148.63
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,212.75,166.09
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,239.61,186.68
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,271.82,211.29
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,297.88,230.98
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,324.89,251.25
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,343.25,264.91
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,361.75,278.64
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,392.15,300.79
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,423.74,323.52
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,452.92,344.84
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,483.09,366.75
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,493.91,374.75
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,515.62,390.67
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,566.29,428.28
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,618.3,466.34
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,629.02,474.97
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,638.92,483.44
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,697.63,527.68
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,740.24,560.33
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,731.32,555.23
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,720.81,549.35
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,675.57,519.03
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,611.51,474.71
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,563.05,440.11
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,514.56,404.68
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,474.37,375.36
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,434.14,345.51
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,389.69,311.95
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,330.34,266.2
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,271.54,219.86
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,214.59,173.95
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,151.71,122.16
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,103.15,81.42
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,84.46,65.85
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,65.64,49.91
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,144.06,116.06
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,196.23,155.67
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,126.67,92.0
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,48.66,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,17.93,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,10.46,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,17.98,5.23
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,32.04,21.65
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,45.63,34.32
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,44.1,33.45
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,45.91,35.24
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,57.45,45.48
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,68.51,55.13
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,82.7,64.17
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,97.11,75.76
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,106.82,83.48
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,116.56,91.17
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,131.74,103.22
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,147.07,115.28
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,164.17,128.67
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,181.79,142.44
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,191.89,150.2
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,202.19,158.14
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,213.24,166.68
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,224.47,175.34
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,233.27,181.75
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,242.14,188.21
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,273.79,212.75
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,306.21,237.66
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,352.55,273.23
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,392.56,303.71
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,419.86,324.63
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,447.83,346.08
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,476.07,368.0
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,504.78,390.27
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,447.33,346.98
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,388.52,302.29
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,411.29,320.91
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,434.19,339.52
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,469.35,368.36
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,521.73,409.98
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,546.48,431.56
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,568.51,451.24
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,459.58,367.34
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,337.13,270.63
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,293.33,236.36
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,250.1,201.87
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,194.58,156.9
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,154.52,123.98
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,132.95,106.31
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,111.79,88.75
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,258.04,215.26
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,362.37,301.73
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,284.44,233.29
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,214.41,170.61
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,137.61,98.83
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,59.12,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,20.01,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,10.91,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,18.88,4.9
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,29.12,19.17
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,40.39,29.85
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,29.87,20.91
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,26.41,17.92
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,33.05,23.85
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,39.69,29.71
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,48.12,35.27
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,56.57,42.24
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,62.81,47.31
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,69.05,52.34
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,84.98,65.23
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,100.58,77.66
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,106.8,82.5
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,113.06,87.38
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,126.58,98.12
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,140.26,108.93
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,161.82,126.04
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,183.88,143.44
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,186.05,144.97
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,188.18,146.55
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,187.12,145.64
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,186.0,144.7
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,187.99,146.27
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,189.97,147.84
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,218.74,170.55
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,248.0,193.46
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,339.48,264.77
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,424.02,329.22
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,383.55,298.27
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,342.18,266.84
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,312.2,244.34
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,298.44,234.18
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,339.53,266.95
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,364.6,287.14
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,321.5,253.95
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,262.42,207.94
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,221.59,175.83
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,181.14,143.53
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,179.49,142.78
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,177.97,142.09
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,124.45,98.67
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,72.71,55.84
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,63.22,48.05
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,53.89,40.26
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,253.77,212.57
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,399.64,330.63
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,318.55,259.74
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,244.88,193.9
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,158.63,111.62
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,57.84,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.28,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,10.46,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,18.94,3.79
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,28.64,18.59
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,37.94,27.55
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,31.08,21.86
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,31.72,22.53
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,39.25,29.22
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,46.78,35.83
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,66.34,50.42
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,84.96,65.77
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,93.29,72.42
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,101.65,79.06
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,107.1,83.1
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,112.54,87.11
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,154.47,120.66
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,197.22,154.36
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,207.63,162.23
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,218.12,170.22
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,212.04,165.19
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,205.58,159.95
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,226.81,176.46
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,248.45,193.14
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,220.68,171.29
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,192.32,149.03
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,257.8,199.91
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,325.08,250.85
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,295.36,227.91
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,265.04,204.73
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,223.95,173.09
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,182.64,140.95
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,157.99,121.59
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,133.24,101.97
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,144.16,110.88
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,155.21,119.85
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,156.79,121.48
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,158.44,123.22
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,173.32,135.43
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,188.59,147.96
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,162.66,127.42
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,136.88,106.89
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,166.66,131.77
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,197.55,157.36
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,154.13,122.28
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,111.58,87.52
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,96.52,75.38
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,81.45,62.99
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,66.33,50.48
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,51.16,37.68
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,37.51,25.88
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,24.67,14.69
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,14.52,5.0
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.55,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,10.01,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,17.3,1.75
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,29.13,18.9
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,40.59,29.82
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,48.59,37.34
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,57.45,45.41
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,45.05,34.49
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,45.01,34.41
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,53.45,39.76
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,61.9,46.73
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,73.03,55.88
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,83.96,64.76
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,96.08,74.41
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,108.27,84.02
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,124.42,96.92
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,140.69,109.83
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,147.52,115.08
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,154.53,120.52
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,182.43,142.66
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,210.93,165.08
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,246.86,192.85
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,283.73,221.0
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,294.64,229.25
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,305.67,237.67
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,338.87,263.2
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,364.82,283.01
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,368.38,285.66
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,371.75,288.28
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,381.43,295.84
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,391.15,303.45
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,411.08,319.03
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,431.24,334.74
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,436.05,338.91
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,440.6,343.02
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,448.52,349.97
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,455.87,356.52
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,430.88,338.16
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,405.52,319.56
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,426.31,336.98
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,427.72,339.56
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,423.85,338.52
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,417.33,335.37
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,465.09,376.73
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,503.14,409.73
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,522.84,427.38
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,537.41,439.82
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,463.75,380.36
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,393.9,322.09
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,310.47,250.75
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,235.13,183.8
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,127.01,82.09
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,14.55,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,9.55,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,17.24,0.24
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,27.92,17.8
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,38.13,27.67
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,54.39,42.44
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,76.82,62.44
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,92.9,76.6
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,108.86,90.38
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,124.92,98.62
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,152.12,118.39
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,179.61,139.35
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,209.09,162.35
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,222.88,174.14
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,234.04,183.54
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,258.44,202.68
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,283.6,222.25
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,345.78,269.99
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,415.53,322.96
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,452.38,350.9
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,490.67,379.86
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,519.21,401.34
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,547.8,422.76
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,713.83,551.86
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,877.4,670.63
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,910.52,691.56
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,940.52,711.37
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,966.29,728.63
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,988.67,743.64
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,1011.09,759.16
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,1029.92,772.38
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,1036.48,778.21
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,1039.13,781.68
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,1035.36,779.97
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,1027.74,775.88
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,1013.79,767.29
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,996.21,756.41
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,971.22,740.98
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,943.05,723.43
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,917.85,707.58
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,880.19,682.93
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,833.48,651.73
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,785.09,618.97
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,729.52,581.74
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,673.36,543.09
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,610.89,497.44
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,546.24,447.63
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,471.29,387.37
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,400.28,327.8
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,314.24,253.85
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,236.82,184.58
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,144.16,88.06
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,43.89,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.91,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,11.44,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,26.98,16.95
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,41.98,31.07
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,59.08,46.69
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,76.0,61.99
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,91.74,75.98
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,107.36,89.61
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,123.52,98.16
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,150.37,118.06
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,182.44,140.77
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,228.23,175.51
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,272.11,208.7
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,330.65,254.9
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,363.08,283.5
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,389.63,306.12
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,483.01,380.92
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,602.31,476.66
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,657.13,520.35
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,710.41,562.01
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,759.26,597.45
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,805.82,629.57
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,848.57,660.21
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,888.53,688.76
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,845.57,657.55
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,770.58,597.27
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,827.27,641.34
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,884.03,684.6
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,969.08,750.2
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,1029.98,794.42
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,1036.94,800.55
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,1039.98,804.39
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,1036.62,803.86
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,1029.41,800.75
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,1015.79,792.57
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,998.51,781.9
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,974.48,766.71
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,947.11,749.08
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,912.6,725.65
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,884.34,706.79
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,840.35,676.21
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,794.37,643.78
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,739.36,604.73
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,683.66,564.29
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,617.7,513.73
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,556.49,464.94
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,481.81,402.26
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,411.03,340.66
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,323.29,263.2
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,244.52,190.95
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,126.48,70.09
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
