Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,8.64,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,15.58,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,24.1,14.36
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,32.3,22.49
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,36.71,26.74
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,41.02,30.71
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,47.63,36.61
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,50.36,38.98
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,65.09,39.54
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,121.13,65.29
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,179.31,107.95
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,240.06,159.74
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,305.16,217.85
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,366.46,273.26
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,426.66,327.06
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,486.89,379.53
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,545.11,429.24
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,603.1,477.48
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,657.74,521.77
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,710.72,563.74
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,759.9,599.57
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,806.77,632.43
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,849.09,662.5
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,888.5,690.31
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,923.43,715.38
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,955.03,738.12
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,981.29,756.84
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,1003.86,773.05
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,1020.63,785.64
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,1033.49,795.65
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,1040.37,800.97
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,1043.23,803.67
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,1040.13,803.02
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,1033.1,799.76
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,1018.95,790.98
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,1001.04,779.67
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,977.68,764.55
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,950.97,747.08
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,916.6,725.17
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,879.46,701.07
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,835.23,670.32
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,789.09,637.77
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,743.8,605.23
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,689.98,565.49
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,626.03,516.91
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,563.02,467.64
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,488.82,406.54
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,418.11,345.78
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,335.53,272.36
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,258.47,200.58
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,130.94,62.5
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.91,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,8.64,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.67,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,23.75,13.94
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,31.55,21.79
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,51.11,39.46
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,72.43,58.58
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,86.23,70.86
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,99.47,82.43
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,125.68,97.48
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,159.39,120.36
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,190.7,145.42
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,220.4,170.52
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,269.87,200.81
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,369.74,277.87
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,405.08,315.21
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,414.49,327.22
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,461.18,364.96
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,512.7,405.81
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,537.01,424.79
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,558.69,441.03
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,618.52,488.09
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,679.46,535.52
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,785.84,620.19
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,888.77,695.7
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,872.25,682.68
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,827.04,644.45
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,820.28,638.8
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,809.53,630.03
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,825.24,642.26
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,838.8,652.86
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,771.38,601.69
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,716.49,559.12
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,803.37,628.08
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,872.87,683.33
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,840.83,660.32
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,806.64,636.13
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,687.93,546.6
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,591.28,471.42
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,455.79,366.01
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,325.44,261.5
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,268.47,216.14
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,199.21,159.95
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,162.4,130.19
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,126.37,100.56
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,108.78,86.16
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,91.14,71.5
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,287.77,240.5
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,414.63,342.95
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,327.8,265.54
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,250.09,192.68
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,118.31,43.23
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,8.64,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.77,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,23.85,13.89
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,31.66,21.87
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,36.12,26.25
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,40.5,30.36
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,41.48,31.3
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,53.89,42.27
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,78.89,61.12
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,103.22,81.09
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,111.52,87.68
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,119.77,94.19
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,135.17,106.52
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,150.8,118.94
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,186.43,147.4
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,223.56,176.89
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,246.73,194.73
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,271.54,213.77
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,321.0,252.67
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,373.46,293.61
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,379.69,298.17
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,385.11,302.17
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,398.28,312.39
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,411.42,322.59
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,418.67,328.32
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,425.69,333.92
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,461.03,361.81
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,497.37,390.34
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,498.91,391.97
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,499.97,393.36
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,577.3,455.6
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,638.56,505.25
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,628.86,498.27
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,617.97,490.64
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,582.36,463.53
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,546.04,435.8
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,532.39,426.66
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,517.43,416.43
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,490.33,396.46
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,462.45,375.74
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,498.15,407.38
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,510.61,420.61
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,466.84,387.11
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,423.28,353.15
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,376.55,315.26
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,330.15,276.71
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,369.15,309.23
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,385.41,320.01
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,293.63,238.46
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,211.88,162.26
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,101.59,20.68
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,8.64,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,15.01,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,25.77,15.27
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,37.76,27.1
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,44.36,33.4
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,50.73,39.24
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,53.89,42.13
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,56.96,44.81
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,71.46,45.59
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,124.43,71.16
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,179.91,112.22
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,242.46,165.42
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,300.58,217.26
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,360.56,270.79
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,384.54,298.84
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,377.98,297.57
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,472.24,373.7
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,594.85,473.02
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,647.89,516.3
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,699.45,557.76
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,746.86,594.75
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,792.0,628.26
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,833.71,658.74
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,872.75,687.16
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,906.26,711.46
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,936.59,733.47
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,961.19,751.15
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,982.28,766.37
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,997.02,777.4
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,1007.97,785.89
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,911.1,715.93
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,768.51,604.05
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,806.62,635.87
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,827.15,654.43
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,915.91,725.75
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,970.12,767.03
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,954.78,757.72
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,925.82,738.65
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,889.7,715.15
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,851.09,689.51
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,804.37,656.16
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,756.11,621.15
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,703.8,583.13
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,647.49,541.06
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,579.74,487.72
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,513.86,432.97
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,436.29,366.51
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,363.47,302.04
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,273.0,221.4
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,193.15,146.14
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,90.03,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.73,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.26,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,14.51,6.05
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,23.78,15.04
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,36.17,26.3
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,48.43,37.36
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,60.73,48.36
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,72.92,59.1
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,86.68,67.83
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,100.81,79.46
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,119.94,95.11
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,139.39,110.88
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,153.24,121.61
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,167.48,132.62
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,195.02,154.58
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,223.69,177.35
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,248.7,197.12
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,275.71,218.43
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,281.25,222.55
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,282.74,223.48
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,281.14,222.0
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,279.1,220.19
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,281.03,221.63
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,282.81,222.97
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,269.2,212.13
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,255.17,200.97
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,300.64,237.27
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,362.04,285.73
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,350.88,277.03
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,339.24,268.07
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,364.43,288.44
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,390.13,309.18
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,382.06,303.31
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,373.67,297.28
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,361.27,288.01
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,348.62,278.54
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,362.48,290.89
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,375.83,302.84
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,354.05,286.83
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,331.97,270.45
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,307.91,251.86
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,283.46,232.76
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,344.35,286.46
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,395.73,331.5
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,346.17,290.41
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,298.32,250.02
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,340.64,286.13
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,359.68,299.87
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,260.98,211.87
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,178.93,133.71
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,82.91,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.09,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,7.91,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,23.53,13.09
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,38.54,27.79
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,56.39,44.05
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,74.03,59.94
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,87.72,72.19
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,103.2,85.77
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,120.38,95.52
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,142.63,112.5
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,166.05,131.12
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,190.33,150.75
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,225.91,179.02
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,265.35,210.68
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,277.05,220.75
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,285.94,228.1
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,277.78,221.04
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,265.47,210.46
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,305.76,242.44
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,346.85,274.8
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,455.65,361.93
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,576.27,456.73
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,513.65,406.44
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,440.37,347.44
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,483.64,381.81
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,540.86,426.37
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,548.27,432.16
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,555.0,437.61
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,680.35,538.07
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,808.25,638.29
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,843.13,666.38
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,875.5,693.0
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,802.52,636.65
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,712.59,567.21
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,607.76,487.1
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,521.9,419.64
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,596.8,482.56
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,648.07,526.68
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,606.99,495.5
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,565.28,463.76
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,545.42,450.23
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,522.53,434.01
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,446.33,372.16
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,374.02,312.52
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,327.16,273.79
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,281.87,235.52
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,330.84,277.28
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,355.41,295.5
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,256.73,207.58
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,174.21,127.51
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,79.52,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,14.55,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,25.02,14.04
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,37.06,26.51
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,41.6,31.14
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,49.95,38.87
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,63.0,50.57
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,75.94,61.98
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,85.82,67.18
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,96.0,75.33
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,129.88,102.68
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,165.24,130.84
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,189.55,149.52
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,219.3,172.49
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,232.58,182.8
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,245.33,192.59
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,267.46,209.64
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,290.28,227.06
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,337.48,263.41
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,387.76,301.65
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,447.3,346.27
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,505.98,389.61
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,566.46,435.44
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,640.34,490.36
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,692.1,529.69
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,756.42,577.65
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,879.98,671.81
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,985.98,745.69
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,1003.56,758.85
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,1017.48,770.4
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,1023.84,776.94
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,1026.37,781.0
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,1018.22,778.59
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,1006.41,774.25
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,1001.68,775.04
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,982.23,765.45
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,954.2,748.93
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,923.15,729.97
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,885.61,705.34
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,845.64,678.57
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,802.31,649.05
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,752.94,614.29
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,694.05,570.42
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,635.21,525.75
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,567.21,472.38
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,501.03,417.84
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,420.52,350.26
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,345.15,284.56
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,250.86,200.99
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,169.34,120.01
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,60.3,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,13.64,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,22.73,11.94
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,34.62,24.35
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,40.94,30.48
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,47.09,36.17
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,50.44,39.27
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,53.71,42.16
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,69.48,43.1
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,128.34,73.12
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,184.94,114.58
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,244.62,164.57
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,304.28,216.37
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,365.58,269.03
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,425.76,320.64
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,486.38,371.18
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,544.61,418.7
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,599.96,462.78
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,653.19,503.95
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,705.04,543.12
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,752.2,576.75
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,797.05,606.65
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,838.31,635.01
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,876.94,661.48
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,910.15,684.25
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,940.18,704.94
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,965.43,723.43
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,987.21,739.72
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,1004.3,753.42
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,1017.72,764.76
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,1022.97,771.08
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,1024.38,774.87
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,1018.47,773.72
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,1008.83,770.39
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,992.87,762.45
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,984.09,759.5
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,957.88,744.18
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,928.48,726.47
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,891.56,703.51
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,852.16,678.42
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,805.68,646.61
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,757.4,612.86
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,702.54,572.61
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,643.71,528.48
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,578.1,478.02
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,513.96,425.68
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,432.62,357.77
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,356.59,291.75
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,266.13,211.38
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,186.38,126.91
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,67.9,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,11.82,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,22.43,11.31
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,33.82,23.52
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,42.34,31.56
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,50.5,39.01
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,54.88,43.02
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,59.11,46.74
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,77.24,49.83
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,131.19,77.06
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,186.43,117.41
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,245.06,166.08
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,303.97,217.02
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,364.0,268.48
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,425.7,320.51
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,484.72,369.12
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,543.64,415.88
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,604.24,462.56
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,658.0,503.41
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,710.34,542.2
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,757.34,575.21
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,801.87,604.57
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,843.47,631.95
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,882.37,657.3
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,913.71,678.02
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,941.62,696.55
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,966.34,713.06
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,987.57,727.38
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,998.17,735.49
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,1016.18,748.67
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,1021.06,754.24
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,1022.11,757.61
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,1013.46,753.88
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,1001.1,747.87
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,983.32,737.82
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,962.1,725.56
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,931.0,707.01
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,903.08,690.54
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,863.58,666.35
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,821.98,640.38
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,768.52,604.51
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,714.32,567.41
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,653.08,523.71
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,592.3,479.07
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,518.02,421.62
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,442.68,361.56
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,362.81,296.09
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,289.16,233.42
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,203.13,158.92
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,125.85,79.64
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,42.37,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,10.91,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,22.32,10.81
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,34.82,24.31
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,44.16,33.18
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,51.42,39.97
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,37.12,27.45
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,31.72,22.66
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,42.35,30.39
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,53.01,39.19
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,56.13,41.66
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,59.26,44.12
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,72.17,54.69
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,85.02,65.1
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,130.84,102.25
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,177.16,139.1
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,195.19,152.73
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,213.69,166.67
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,226.72,176.55
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,239.99,186.59
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,262.16,203.5
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,284.9,220.68
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,333.36,257.5
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,377.01,290.13
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,382.95,294.27
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,388.72,298.54
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,428.53,328.73
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,469.6,359.41
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,485.81,371.95
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,502.06,384.74
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,497.75,382.4
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,492.84,379.8
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,512.77,395.51
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,514.13,397.68
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,517.37,401.84
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,519.41,405.18
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,599.9,469.54
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,656.12,515.31
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,677.44,534.7
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,676.01,538.15
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,702.96,562.15
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,714.84,573.22
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,653.67,529.26
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,592.94,484.83
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,521.22,429.13
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,452.14,373.35
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,366.96,302.87
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,293.18,239.09
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,208.15,163.63
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,129.86,76.23
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,45.02,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
