Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,10.01,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,20.4,9.01
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,33.08,22.9
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,40.32,29.88
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,47.3,36.34
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,44.31,33.85
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,53.89,42.34
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,61.89,46.98
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,69.86,53.53
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,86.05,66.84
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,102.36,80.08
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,135.76,106.8
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,169.96,133.67
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,161.29,126.39
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,151.68,118.46
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,191.35,149.86
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,232.36,181.8
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,242.12,189.07
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,251.94,196.51
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,263.98,205.35
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,276.18,214.27
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,297.42,230.51
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,329.0,254.49
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,346.33,267.65
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,364.04,281.18
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,366.56,283.36
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,368.9,285.51
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,422.21,326.86
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,477.08,368.78
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,481.86,373.06
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,486.31,377.42
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,476.4,371.01
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,465.89,364.21
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,417.85,328.0
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,369.63,291.24
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,387.12,306.78
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,403.59,321.32
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,334.53,267.76
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,266.75,214.2
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,241.74,194.85
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,216.76,175.17
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,191.68,155.09
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,155.44,125.5
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,335.56,279.66
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,472.51,391.07
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,389.92,321.32
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,313.26,254.86
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,220.42,172.35
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,133.38,68.75
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,47.45,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,8.19,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,21.13,8.95
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,34.76,24.25
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,44.45,33.45
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,53.82,42.05
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,53.98,42.38
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,59.14,46.96
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,76.61,59.37
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,94.27,73.96
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,112.95,89.2
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,131.88,104.46
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,149.61,118.25
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,167.98,132.44
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,194.48,153.27
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,222.1,174.85
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,234.36,184.23
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,246.68,193.68
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,246.26,193.04
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,245.32,192.05
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,271.43,211.96
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,298.31,232.19
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,280.35,218.04
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,261.62,203.43
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,283.43,220.42
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,305.74,237.61
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,337.18,261.69
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,357.27,277.04
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,336.78,261.46
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,300.32,233.74
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,328.27,255.67
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,341.09,265.81
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,320.51,250.27
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,282.61,221.38
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,274.73,215.8
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,266.8,210.1
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,234.82,185.19
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,202.95,160.17
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,171.13,135.22
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,139.59,110.08
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,118.32,93.04
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,97.08,75.81
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,77.42,59.67
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,58.33,43.8
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,264.65,220.82
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,411.7,340.41
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,332.3,273.28
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,259.55,210.35
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,176.98,136.77
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,96.53,38.32
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,32.27,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,7.28,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,20.36,7.7
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,34.01,23.42
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,31.79,22.27
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,30.84,21.75
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,40.13,30.13
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,49.45,38.4
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,53.44,39.77
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,57.45,42.94
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,75.56,57.91
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,93.13,72.24
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,105.76,82.36
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,118.51,92.49
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,138.62,108.5
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,159.08,124.62
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,186.76,146.14
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,215.34,168.11
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,219.24,170.84
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,223.01,173.56
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,250.63,194.96
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,279.03,216.75
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,276.95,214.94
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,274.6,213.07
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,270.09,209.65
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,265.36,206.08
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,304.7,236.67
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,360.65,279.38
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,364.72,282.59
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,368.7,286.03
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,367.83,285.84
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,366.78,285.59
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,354.32,276.72
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,341.55,267.62
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,280.55,220.67
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,238.49,187.91
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,224.38,177.26
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,210.27,166.47
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,165.06,130.61
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,120.56,94.68
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,99.92,77.98
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,79.38,61.15
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,66.78,50.79
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,54.77,40.82
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,45.45,32.99
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,36.15,25.06
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,158.76,130.56
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,263.46,214.27
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,177.19,136.07
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,92.07,22.27
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,30.95,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.64,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,15.42,3.89
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,27.26,17.67
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,42.74,31.93
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,58.03,45.89
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,74.28,60.51
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,90.36,74.74
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,98.72,78.12
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,107.51,85.1
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,133.63,106.11
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,161.34,128.27
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,169.44,134.48
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,176.87,140.07
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,192.89,152.72
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,209.32,165.65
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,270.26,214.11
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,335.88,265.8
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,307.18,242.73
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,269.99,212.84
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,334.56,263.9
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,398.08,313.39
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,349.96,275.4
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,289.41,227.53
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,322.25,253.48
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,346.41,272.43
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,361.11,284.09
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,376.08,296.02
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,382.43,301.33
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,388.74,306.69
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,383.87,303.32
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,378.71,299.8
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,483.15,384.11
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,569.55,453.42
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,524.1,418.92
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,478.27,384.08
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,458.84,369.98
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,438.68,355.18
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,286.17,232.47
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,145.06,115.4
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,138.77,110.67
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,132.71,106.0
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,92.8,73.06
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,54.77,41.15
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,45.9,33.64
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,37.03,26.02
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,28.19,18.31
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,19.35,10.56
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,12.3,4.16
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.26,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.73,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.64,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,17.57,4.36
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,31.1,20.78
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,48.65,36.85
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,66.0,52.47
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,80.25,65.24
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,95.86,78.93
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,109.9,83.87
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,147.48,104.27
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,187.03,127.96
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,250.38,175.29
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,307.15,225.31
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,365.23,276.35
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,377.8,293.59
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,361.3,283.9
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,396.46,311.94
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,432.25,339.85
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,474.97,372.75
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,515.96,403.96
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,360.12,283.55
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,182.75,142.01
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,316.57,248.26
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,452.87,352.44
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,534.48,414.6
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,609.01,470.97
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,622.65,480.73
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,635.46,490.24
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,821.77,632.0
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,988.17,750.46
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,990.95,750.29
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,990.11,749.23
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,978.5,741.87
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,963.44,732.4
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,943.04,719.42
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,919.52,704.41
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,886.29,682.71
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,850.58,659.25
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,807.24,631.41
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,762.18,601.94
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,703.3,560.96
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,651.02,523.89
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,586.65,475.81
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,523.86,427.65
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,452.82,371.62
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,385.1,316.26
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,301.99,246.79
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,217.17,174.11
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,137.19,101.5
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,54.25,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,18.61,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,17.22,3.17
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,34.09,23.24
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,44.97,33.7
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,55.5,43.45
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,62.96,50.28
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,70.16,56.67
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,88.81,60.13
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,138.0,85.54
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,190.74,124.6
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,247.31,171.56
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,303.51,219.59
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,362.63,269.65
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,420.53,318.33
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,479.39,366.18
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,541.02,414.67
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,604.25,463.01
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,658.11,503.66
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,710.43,542.2
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,758.78,574.99
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,804.99,604.81
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,846.49,632.97
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,885.15,659.19
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,918.89,682.79
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,949.36,704.32
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,974.14,722.81
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,995.26,739.0
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,1008.03,749.79
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,1016.84,758.11
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,1021.35,763.18
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,1021.94,765.81
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,1016.07,764.24
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,1006.38,760.23
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,989.97,750.92
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,970.02,739.32
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,942.11,722.64
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,920.72,710.45
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,881.93,686.54
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,840.74,660.67
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,790.58,626.84
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,739.07,591.33
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,677.45,547.3
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,620.27,505.35
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,547.57,449.6
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,477.57,392.23
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,391.19,319.77
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,311.64,249.89
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,209.56,153.83
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,107.22,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,16.64,1.71
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,32.1,21.45
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,48.98,37.14
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,65.54,52.23
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,81.76,66.78
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,97.65,80.78
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,116.37,91.26
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,141.14,109.39
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,172.06,131.97
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,213.01,163.5
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,256.72,197.4
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,311.14,240.73
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,336.41,263.02
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,354.36,278.41
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,394.56,309.71
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,440.32,344.73
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,485.76,379.9
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,533.75,416.66
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,558.4,435.02
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,581.51,452.12
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,625.01,485.37
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,669.88,519.34
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,690.41,534.95
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,709.77,549.85
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,723.46,560.35
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,735.36,569.84
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,700.14,543.85
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,661.93,515.44
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,658.83,514.64
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,654.21,512.61
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,614.26,483.97
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,591.29,467.66
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,574.78,456.52
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,557.06,444.41
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,533.99,428.08
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,509.92,410.86
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,481.24,389.85
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,451.63,367.9
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,417.97,342.34
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,383.75,315.93
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,523.02,434.36
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,616.46,512.31
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,539.89,450.52
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,466.58,388.52
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,377.08,311.5
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,294.83,237.89
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,190.64,136.98
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,67.18,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,13.54,0.0
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,27.56,17.61
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,33.8,24.02
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,39.91,29.83
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,43.24,33.0
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,46.52,35.97
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,75.24,52.49
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,105.03,82.95
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,119.18,94.32
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,133.44,105.68
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,184.99,145.52
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,245.12,191.87
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,255.32,200.05
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,263.16,206.21
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,301.69,235.93
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,342.93,267.34
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,425.24,330.68
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,519.14,401.4
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,593.55,457.06
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,684.78,523.75
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,693.32,529.54
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,686.86,525.27
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,733.89,561.44
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,771.57,590.68
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,897.59,685.79
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,1004.53,759.82
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,885.94,679.06
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,718.82,554.33
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,679.46,526.29
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,620.01,482.68
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,609.65,476.57
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,597.97,469.23
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,575.07,452.91
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,551.17,435.82
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,599.16,475.12
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,623.96,496.87
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,516.79,414.0
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,397.31,320.17
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,353.99,286.98
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,311.15,253.33
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,277.09,226.89
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,243.13,199.84
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,379.1,314.59
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,469.16,386.53
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,380.74,311.05
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,299.61,239.16
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,194.16,133.83
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,69.83,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,13.6,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,27.64,17.58
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,33.86,24.03
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,39.94,29.84
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,59.09,47.05
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,91.34,75.55
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,107.85,85.37
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,126.55,99.87
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,137.95,109.01
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,148.49,117.47
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,183.63,144.53
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,224.95,176.27
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,257.77,201.79
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,292.86,229.02
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,336.66,262.33
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,382.45,296.77
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,412.49,319.93
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,443.2,343.54
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,490.92,379.61
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,541.63,417.48
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,557.26,429.43
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,571.62,440.58
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,586.17,452.3
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,599.98,463.48
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,646.47,498.59
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,679.61,523.97
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,684.69,528.83
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,688.26,532.83
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,685.55,531.72
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,681.2,529.52
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,670.34,522.87
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,657.85,515.07
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,639.69,503.77
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,619.95,491.26
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,595.88,474.83
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,570.39,457.16
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,714.64,574.96
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,826.08,659.34
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,773.74,621.72
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,720.34,583.54
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,661.89,540.36
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,600.21,493.47
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,523.06,432.42
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,449.45,370.73
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,361.14,295.24
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,280.37,222.96
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,173.66,112.76
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,52.83,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,13.67,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,27.72,17.45
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,35.22,25.04
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,42.47,31.8
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,46.86,35.9
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,51.12,39.73
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,71.93,43.33
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,126.59,71.77
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,187.08,116.79
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,246.48,166.06
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,306.31,217.52
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,367.81,269.76
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,427.51,320.34
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,487.74,369.92
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,546.68,416.37
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,604.94,460.89
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,658.63,502.45
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,710.82,542.08
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,757.14,576.4
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,800.76,607.55
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,841.31,636.12
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,879.08,662.77
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,909.09,684.52
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,935.51,703.94
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,958.82,720.63
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,978.6,735.06
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,992.66,746.15
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,1002.98,754.87
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,1006.1,757.89
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,1005.4,758.54
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,1004.93,759.54
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,989.94,750.81
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,970.56,739.26
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,947.77,725.41
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,913.97,703.89
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,877.5,680.38
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,840.26,655.88
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,795.65,625.75
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,739.14,586.42
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,682.26,546.04
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,616.38,498.59
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,551.56,450.07
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,469.82,384.62
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,389.13,317.86
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,302.36,244.43
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,224.06,175.31
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,129.6,75.72
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,25.13,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
