Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,13.19,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,22.77,9.67
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,33.68,23.28
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,44.29,33.32
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,58.23,46.08
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,77.89,63.71
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,93.91,74.24
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,111.47,88.59
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,135.1,107.25
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,164.3,130.59
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,211.63,167.17
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,269.36,212.83
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,258.31,205.73
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,235.4,187.84
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,263.53,209.99
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,293.03,232.97
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,342.43,272.31
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,402.63,319.79
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,464.21,368.81
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,540.24,428.47
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,561.86,445.1
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,582.85,461.4
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,636.9,503.63
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,692.93,546.89
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,704.15,555.46
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,713.51,562.86
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,794.5,626.98
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,865.45,683.15
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,816.16,645.78
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,768.7,609.71
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,882.25,700.72
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,962.93,761.36
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,861.66,689.26
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,735.39,594.91
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,736.76,599.78
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,741.19,605.39
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,763.37,624.34
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,771.17,632.21
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,718.79,593.33
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,661.74,550.01
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,592.55,496.41
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,525.05,442.15
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,438.51,367.74
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,357.35,295.47
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,255.34,203.57
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,158.73,82.76
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,57.4,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,12.28,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,21.27,7.81
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,31.62,21.47
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,40.41,30.0
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,45.29,34.75
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,50.08,39.21
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,72.87,43.82
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,126.27,73.3
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,182.26,116.76
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,245.16,171.41
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,303.68,224.79
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,364.28,280.03
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,423.57,333.56
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,483.43,386.31
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,541.73,435.81
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,598.99,483.16
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,651.65,526.49
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,702.78,567.69
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,749.31,603.68
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,793.58,636.53
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,833.89,666.26
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,871.36,693.81
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,903.02,717.05
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,931.37,737.92
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,952.97,753.94
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,970.88,767.42
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,983.13,776.94
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,991.54,783.87
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,993.08,785.71
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,990.76,784.96
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,982.47,780.31
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,970.46,773.1
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,949.48,759.15
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,935.03,750.16
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,903.27,728.51
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,868.61,704.6
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,825.09,673.5
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,779.61,640.5
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,724.19,599.14
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,668.1,556.31
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,603.44,506.21
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,536.01,451.95
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,452.58,380.17
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,374.25,309.8
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,271.12,215.15
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,170.83,70.54
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,63.77,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,11.37,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,20.74,6.46
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,29.49,19.55
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,37.96,27.71
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,42.57,32.2
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,47.11,36.42
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,71.04,41.37
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,126.38,71.72
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,186.89,118.53
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,247.12,170.58
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,307.78,224.84
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,370.42,280.43
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,430.91,333.86
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,491.9,386.22
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,551.21,435.82
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,609.94,483.56
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,663.44,526.19
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,715.3,566.56
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,763.48,600.94
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,809.32,632.29
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,850.07,661.17
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,887.87,687.88
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,920.36,710.84
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,949.43,731.45
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,971.98,748.2
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,990.77,762.69
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,1003.79,774.2
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,1012.87,783.12
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,1014.96,786.5
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,1013.08,787.26
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,1004.32,783.3
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,991.76,776.75
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,970.89,763.64
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,946.56,748.11
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,924.29,734.35
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,889.36,711.14
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,845.13,681.81
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,798.85,650.33
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,741.96,608.67
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,684.39,565.43
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,618.77,515.26
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,550.38,460.79
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,462.1,385.51
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,379.42,311.77
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,269.88,211.3
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,162.17,40.45
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,60.82,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,10.91,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,19.91,4.75
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,28.25,18.4
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,36.34,26.26
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,56.41,44.4
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,81.05,66.45
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,101.78,77.57
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,132.27,98.89
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,166.49,113.42
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,243.31,167.54
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,284.44,213.03
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,301.44,235.11
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,381.92,298.98
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,483.98,381.49
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,540.82,428.54
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,597.23,473.99
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,612.73,485.89
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,604.98,479.03
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,699.7,554.08
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,791.73,622.95
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,831.67,651.2
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,868.73,677.64
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,900.0,699.9
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,927.89,720.16
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,793.42,622.75
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,593.0,466.62
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,698.55,551.7
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,806.96,636.14
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,915.02,718.38
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,992.96,775.42
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,983.76,770.97
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,970.86,764.44
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,951.23,752.43
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,937.99,745.13
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,904.12,722.91
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,867.52,698.46
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,823.47,668.63
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,777.48,636.75
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,718.1,592.7
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,663.66,551.43
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,592.57,495.35
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,523.4,438.74
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,430.07,358.62
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,343.05,281.19
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,234.17,181.22
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,126.35,0.96
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,45.54,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,10.91,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,18.93,2.77
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,29.2,19.03
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,38.09,27.65
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,43.07,32.48
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,47.95,37.02
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,86.23,61.04
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,123.07,95.37
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,159.66,120.24
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,211.77,159.25
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,200.7,156.34
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,170.11,135.18
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,193.41,153.83
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,219.7,174.67
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,236.03,187.08
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,252.57,199.55
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,263.27,207.74
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,273.88,215.85
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,284.19,223.78
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,294.52,231.73
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,271.41,213.47
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,256.77,201.86
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,251.6,197.84
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,246.22,193.65
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,240.62,189.27
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,234.87,184.81
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,214.29,168.59
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,193.51,152.15
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,410.54,327.43
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,623.43,490.17
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,535.47,422.8
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,465.48,369.1
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,395.72,315.85
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,344.43,275.86
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,261.66,210.05
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,167.13,133.08
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,131.33,104.15
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,96.0,75.08
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,83.71,65.04
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,71.42,54.86
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,59.11,44.52
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,46.81,34.03
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,35.28,24.08
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,23.78,14.08
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,14.95,6.03
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.14,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.18,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.28,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,14.09,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,30.86,20.22
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,47.2,35.49
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,63.78,50.62
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,77.75,63.26
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,95.46,74.6
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,117.25,91.65
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,141.45,111.06
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,167.32,132.09
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,215.72,169.23
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,276.76,217.53
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,361.43,284.06
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,473.43,374.04
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,532.84,423.53
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,592.96,472.63
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,646.46,515.22
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,695.41,553.4
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,742.52,588.72
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,787.54,620.74
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,827.35,650.0
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,864.42,677.5
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,897.33,700.72
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,927.14,721.75
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,949.26,739.15
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,967.76,754.16
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,982.93,766.95
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,994.32,777.22
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,996.09,781.67
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,993.97,783.52
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,985.35,779.58
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,972.96,772.98
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,952.1,759.45
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,937.58,750.7
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,906.03,729.49
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,871.59,705.98
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,826.78,673.9
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,780.04,639.88
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,723.09,597.34
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,665.53,553.23
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,598.78,500.94
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,529.37,444.41
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,439.92,366.75
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,356.54,291.25
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,243.64,182.25
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,127.77,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,10.46,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,18.19,0.0
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,28.12,17.91
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,36.67,26.41
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,41.77,31.38
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,46.77,36.07
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,70.31,40.63
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,125.0,70.6
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,185.85,117.94
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,246.72,170.78
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,307.51,225.43
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,370.47,281.61
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,431.6,335.81
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,493.19,388.78
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,552.39,438.4
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,611.04,486.03
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,664.5,528.64
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,716.29,568.85
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,764.43,603.04
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,810.29,634.1
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,851.51,663.36
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,889.76,690.44
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,922.25,713.71
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,951.34,735.11
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,974.32,752.79
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,993.51,768.0
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,1005.86,778.99
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,1014.21,787.34
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,1015.55,790.5
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,1012.87,790.99
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,1002.82,786.32
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,988.96,778.99
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,967.92,766.17
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,943.43,750.82
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,918.46,735.26
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,881.05,710.18
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,836.06,679.69
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,789.12,647.06
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,727.65,601.17
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,665.94,553.83
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,597.35,500.0
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,525.96,441.63
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,430.33,358.51
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,341.57,278.27
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,225.93,164.38
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,85.3,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,9.55,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,17.47,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,26.84,16.7
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,35.89,25.73
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,41.0,30.73
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,46.03,35.43
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,69.66,40.32
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,123.7,70.01
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,183.55,116.25
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,243.42,167.76
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,303.37,221.03
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,365.57,275.84
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,425.33,328.21
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,485.57,379.46
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,544.4,427.5
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,603.27,474.07
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,656.68,515.78
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,708.39,555.12
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,755.85,587.98
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,800.9,617.87
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,840.81,645.01
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,877.72,669.92
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,908.75,691.12
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,936.29,710.01
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,958.86,726.05
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,977.69,739.71
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,988.87,747.39
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,996.1,752.56
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,997.22,756.66
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,994.4,758.25
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,984.66,753.79
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,971.14,746.83
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,950.62,735.03
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,926.71,720.84
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,893.7,700.03
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,866.98,683.67
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,822.22,654.05
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,775.58,622.35
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,716.91,580.57
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,657.84,537.04
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,586.11,482.86
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,521.57,431.68
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,431.33,355.36
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,347.56,280.41
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,191.04,132.8
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,19.1,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,8.64,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,15.7,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,24.26,14.38
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,32.54,22.76
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,36.99,27.15
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,41.39,31.3
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,69.6,39.79
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,124.1,69.61
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,181.11,113.46
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,241.72,165.56
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,301.69,218.73
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,363.34,272.58
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,423.63,324.11
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,484.72,374.33
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,540.81,419.14
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,595.79,461.44
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,648.56,500.66
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,699.79,537.48
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,708.55,541.17
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,697.72,530.85
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,784.22,594.05
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,864.24,647.11
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,894.24,664.78
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,920.81,680.64
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,941.74,694.79
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,959.01,706.73
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,967.39,711.7
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,971.88,714.36
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,971.81,716.26
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,967.97,715.85
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,965.15,716.82
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,948.57,708.67
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,926.12,697.5
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,900.42,684.01
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,863.02,661.31
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,823.2,636.5
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,769.58,602.06
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,709.96,562.24
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,658.36,527.03
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,606.5,490.16
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,530.91,433.16
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,458.01,374.65
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,364.12,295.76
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,277.23,219.48
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,170.36,110.59
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,42.75,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,8.64,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,15.02,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,26.58,15.9
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,36.98,26.23
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,42.87,31.91
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,48.64,37.26
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,81.29,53.21
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,126.0,84.11
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,172.73,113.48
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,238.45,162.54
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,299.98,215.71
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,360.67,267.79
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,419.92,317.85
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,479.91,366.73
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,540.5,413.58
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,603.42,460.27
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,657.5,498.32
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,709.9,533.18
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,756.61,559.8
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,800.75,583.18
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,840.79,610.47
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,877.79,636.11
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,909.41,659.45
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,937.54,680.67
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,959.09,698.17
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,976.81,713.44
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,988.49,724.43
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,996.19,732.91
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,997.17,735.66
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,994.17,736.02
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,983.39,731.42
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,968.84,724.44
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,947.66,713.86
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,923.09,700.98
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,889.63,680.57
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,862.44,664.32
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,816.97,634.45
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,769.64,602.8
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,710.84,562.26
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,651.73,520.09
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,579.48,466.8
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,509.09,412.31
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,423.06,340.43
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,338.65,265.58
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,217.07,131.03
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,80.81,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
