Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,7.73,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,14.0,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,23.09,12.93
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,31.85,21.89
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,37.17,27.05
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,42.37,31.9
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,80.14,51.84
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,125.19,83.5
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,171.31,111.72
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,241.08,163.63
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,300.9,216.25
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,362.47,269.94
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,422.11,320.99
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,482.16,370.73
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,539.59,416.11
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,596.48,459.41
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,630.49,484.75
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,655.57,502.72
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,722.54,551.39
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,789.08,595.84
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,828.03,620.96
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,864.05,644.24
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,794.23,596.73
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,676.22,511.01
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,687.48,521.98
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,697.05,530.55
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,700.06,533.56
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,701.16,535.36
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,566.77,436.81
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,393.62,306.27
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,381.38,298.74
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,368.77,289.96
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,353.26,278.97
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,337.41,267.66
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,335.65,267.84
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,349.65,280.02
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,322.33,259.78
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,294.73,239.1
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,263.66,214.71
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,232.5,189.71
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,197.27,160.59
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,162.3,130.98
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,123.52,97.43
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,75.46,55.75
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,40.37,17.36
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,6.37,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,7.73,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,13.46,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,24.52,13.85
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,34.57,24.26
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,45.38,34.31
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,61.41,48.79
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,76.5,59.37
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,92.21,72.57
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,107.19,84.89
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,122.5,97.33
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,119.22,94.2
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,115.19,90.49
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,125.23,98.47
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,135.35,106.44
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,143.78,113.0
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,152.28,119.6
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,258.07,204.53
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,376.66,296.44
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,394.44,308.61
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,401.88,313.54
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,426.14,331.59
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,427.61,332.62
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,448.8,348.52
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,457.14,354.85
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,461.21,358.01
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,448.58,348.99
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,400.99,312.89
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,351.89,275.23
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,344.53,270.71
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,336.94,265.83
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,325.17,257.22
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,313.2,248.47
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,298.87,237.94
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,284.33,227.2
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,255.54,204.79
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,226.8,182.2
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,157.9,126.35
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,105.88,83.31
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,91.55,71.63
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,77.18,59.69
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,62.19,47.13
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,47.07,34.24
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,33.09,22.08
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,20.26,10.77
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,10.11,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.73,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,8.78,1.23
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,14.94,7.33
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,22.0,13.84
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,29.07,20.31
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,36.59,25.68
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,44.12,32.03
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,59.66,45.13
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,74.97,57.87
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,80.78,62.55
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,86.59,67.21
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,98.14,76.58
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,109.78,85.96
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,133.39,105.03
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,157.39,124.22
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,163.51,128.87
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,169.74,133.67
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,220.01,173.48
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,282.13,221.52
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,289.75,227.01
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,297.4,232.82
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,439.28,343.77
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,590.49,456.12
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,602.58,464.54
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,613.63,473.56
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,576.47,447.51
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,553.94,431.83
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,569.44,445.67
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,602.22,471.68
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,533.92,421.42
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,483.41,383.79
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,612.45,488.4
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,735.98,584.67
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,739.19,588.28
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,730.16,583.86
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,665.41,538.23
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,594.05,486.49
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,535.51,441.9
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,478.51,396.54
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,413.07,342.95
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,350.34,289.65
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,271.93,221.6
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,200.01,155.39
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,99.72,28.45
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,17.28,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,24.65,13.27
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,35.72,25.25
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,42.1,31.51
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,48.33,37.39
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,61.77,41.62
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,69.84,53.99
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,92.76,73.21
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,116.05,92.46
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,146.48,116.62
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,180.16,143.3
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,189.88,151.19
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,196.36,156.38
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,244.46,195.0
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,293.91,234.42
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,273.91,218.2
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,243.74,193.78
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,249.32,198.21
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,254.76,202.46
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,230.0,182.5
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,204.46,161.87
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,316.37,252.43
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,425.17,338.27
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,524.54,417.08
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,628.8,497.88
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,685.33,542.74
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,759.37,599.86
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,737.07,583.34
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,712.31,565.5
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,722.3,574.48
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,729.27,581.17
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,825.7,659.05
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,897.85,716.23
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,863.79,694.28
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,827.0,670.32
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,779.98,635.82
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,731.4,599.62
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,671.89,554.35
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,612.27,507.73
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,542.14,450.64
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,470.17,389.4
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,373.76,305.12
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,285.61,221.35
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,138.87,15.44
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,14.55,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,24.2,12.39
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,33.91,23.62
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,45.82,34.74
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,57.29,45.28
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,80.79,55.78
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,122.89,82.59
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,166.06,116.51
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,211.6,155.16
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,253.48,192.9
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,289.33,224.75
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,333.66,261.8
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,379.83,299.5
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,428.13,337.42
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,473.23,371.92
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,492.51,386.34
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,514.37,402.07
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,544.72,424.11
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,574.29,445.01
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,568.49,439.55
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,558.17,430.92
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,573.31,441.46
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,587.56,451.08
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,626.11,479.89
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,664.79,508.34
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,651.14,498.23
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,635.44,487.2
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,653.14,501.73
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,669.13,514.78
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,661.85,511.24
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,652.52,506.52
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,487.78,383.46
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,290.67,230.21
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,220.56,175.61
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,139.7,110.07
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,287.1,234.32
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,416.25,338.7
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,373.28,304.55
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,330.68,270.83
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,282.19,231.53
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,234.79,191.69
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,177.78,142.1
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,123.8,91.8
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,58.69,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,16.29,5.99
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,27.35,17.69
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,41.28,30.42
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,55.04,42.89
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,68.96,52.79
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,83.37,64.98
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,97.97,77.15
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,112.73,89.32
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,85.07,66.0
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,55.69,41.25
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,120.85,95.29
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,187.57,149.87
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,190.89,152.0
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,193.7,153.72
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,197.62,156.65
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,201.38,159.46
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,196.37,155.19
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,191.05,150.72
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,193.6,152.68
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,196.19,154.68
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,166.26,130.44
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,136.16,106.0
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,169.08,132.79
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,203.12,160.28
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,182.31,143.5
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,161.38,126.63
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,129.19,100.67
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,97.42,74.87
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,92.8,71.22
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,88.17,67.55
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,47.29,33.85
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,7.05,0.26
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,29.11,18.84
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,51.24,37.47
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,32.62,21.97
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,14.08,6.33
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,12.31,4.85
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,10.54,3.34
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,8.34,1.44
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,6.14,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.94,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.87,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,10.91,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,20.43,8.31
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,30.65,20.46
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,36.41,26.16
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,42.05,31.47
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,65.13,37.5
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,116.58,66.28
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,135.29,94.16
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,115.19,91.3
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,129.36,102.78
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,143.99,114.6
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,168.5,134.44
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,194.37,155.39
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,227.94,182.26
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,260.81,208.41
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,356.72,286.61
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,465.61,374.29
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,451.4,362.41
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,440.88,353.19
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,498.87,400.4
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,573.27,459.75
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,585.38,469.16
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,596.1,477.66
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,604.71,484.82
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,612.08,491.09
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,429.14,345.73
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,227.0,180.3
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,175.75,139.01
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,125.2,97.73
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,104.72,81.11
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,84.4,64.52
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,79.29,60.43
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,74.37,56.5
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,166.59,134.46
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,261.77,213.87
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,208.43,169.56
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,143.69,115.39
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,121.55,96.92
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,99.74,78.47
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,78.87,60.86
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,57.69,42.73
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,39.28,26.71
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,20.28,9.64
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,10.12,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,12.31,2.25
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,21.14,12.29
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,33.53,23.6
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,45.58,34.55
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,57.52,43.13
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,69.68,53.44
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,81.97,63.73
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,94.38,73.99
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,107.33,84.43
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,120.43,94.86
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,127.1,100.1
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,133.76,105.31
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,161.89,128.07
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,191.13,151.61
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,133.49,104.55
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,75.34,56.74
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,69.13,51.58
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,62.91,46.42
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,125.98,98.08
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,191.73,151.18
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,180.59,142.07
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,169.27,132.92
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,133.54,104.03
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,98.15,75.23
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,101.45,78.01
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,104.81,80.82
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,111.08,86.05
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,117.51,91.44
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,141.45,111.23
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,166.72,132.11
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,141.52,111.72
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,116.43,91.31
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,488.66,407.13
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,790.7,645.79
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,453.87,379.19
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,72.96,55.78
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,355.14,299.41
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,573.69,478.0
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,495.13,413.11
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,420.15,348.25
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,314.92,255.13
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,219.65,156.85
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,81.01,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,10.01,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,20.85,6.77
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,32.71,22.14
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,41.49,30.66
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,48.21,37.02
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,69.41,42.04
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,119.32,69.45
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,172.34,109.68
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,229.8,158.28
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,287.05,208.78
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,348.91,262.85
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,406.09,312.48
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,464.1,361.37
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,519.87,406.55
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,575.45,450.1
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,626.55,489.92
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,676.27,527.75
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,722.05,561.97
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,760.76,588.95
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,798.13,614.85
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,832.74,638.73
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,862.05,659.87
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,888.18,678.93
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,907.4,692.91
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,923.06,704.66
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,936.31,715.81
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,945.93,724.59
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,944.72,725.67
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,939.78,724.36
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,927.86,718.29
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,922.12,716.65
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,898.39,701.99
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,871.52,685.11
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,835.66,661.55
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,797.37,635.87
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,748.43,602.84
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,698.15,567.8
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,639.63,524.24
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,576.97,475.91
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,497.6,412.29
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,421.81,347.51
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,318.61,256.71
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,223.92,153.95
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,83.49,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,9.1,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,19.31,4.64
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,31.99,21.39
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,38.55,28.02
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,44.98,34.12
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,66.68,39.49
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,117.73,67.76
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,171.38,108.99
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,229.36,159.02
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,289.49,212.77
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,349.83,266.79
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,407.49,318.61
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,465.85,369.83
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,523.16,418.99
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,579.21,466.02
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,630.09,507.74
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,679.41,547.29
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,725.35,582.83
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,769.13,614.9
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,807.39,642.67
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,842.78,668.24
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,872.45,689.59
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,898.79,708.56
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,918.87,723.4
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,935.29,735.78
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,946.03,744.23
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,952.97,750.16
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,952.81,751.5
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,948.86,750.31
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,938.39,744.52
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,924.27,736.18
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,901.21,721.03
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,884.23,710.42
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,849.01,686.3
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,811.27,660.0
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,762.98,624.88
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,713.25,587.84
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,649.85,539.05
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,592.13,493.08
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,513.19,428.48
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,437.82,363.0
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,332.7,268.72
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,234.4,153.59
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,89.11,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
