Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,12.62,0.06
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,25.81,16.08
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,30.98,21.4
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,36.07,26.26
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,61.96,34.35
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,115.03,63.11
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,170.3,105.52
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,229.46,156.67
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,288.41,209.69
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,349.39,264.16
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,409.13,317.13
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,467.91,367.85
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,524.01,414.29
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,579.54,458.65
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,631.67,500.05
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,682.21,539.18
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,727.74,571.73
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,770.93,600.89
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,809.21,627.41
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,844.54,651.73
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,874.06,672.28
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,900.16,690.52
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,920.51,704.88
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,937.14,716.86
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,946.76,723.18
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,952.53,727.04
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,951.82,728.03
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,947.29,726.57
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,935.25,720.05
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,919.62,711.15
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,896.04,697.72
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,869.32,681.97
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,843.74,665.84
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,806.48,640.91
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,759.31,607.96
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,710.69,573.1
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,648.05,526.52
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,585.74,478.46
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,507.79,416.57
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,439.52,358.38
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,338.12,268.87
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,241.02,145.39
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,93.08,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,12.69,0.0
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,25.93,16.05
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,31.52,21.84
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,37.02,27.08
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,63.28,35.45
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,116.97,64.38
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,173.06,107.17
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,233.16,158.8
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,293.08,212.23
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,355.07,267.02
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,414.87,319.77
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,475.18,371.49
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,532.85,418.94
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,590.54,464.83
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,643.41,506.72
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,694.58,546.31
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,740.46,579.33
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,783.82,608.97
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,822.74,636.14
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,858.63,661.1
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,888.23,680.66
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,914.33,697.82
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,935.02,712.35
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,951.94,724.45
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,962.25,732.54
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,968.64,738.16
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,968.02,738.83
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,963.51,737.05
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,950.94,729.86
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,934.73,720.29
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,910.98,705.21
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,884.01,687.87
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,856.76,670.48
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,817.85,644.4
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,769.5,611.88
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,719.69,577.34
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,656.55,530.5
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,593.69,482.08
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,512.97,418.14
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,442.51,358.22
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,336.81,265.07
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,233.93,125.55
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,90.79,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,12.31,0.0
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,25.1,15.21
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,30.72,21.09
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,36.24,26.36
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,61.63,34.56
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,114.2,62.81
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,139.35,96.09
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,126.3,99.7
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,144.29,114.22
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,163.98,129.94
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,187.1,148.54
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,211.48,168.07
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,225.74,179.38
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,239.91,190.53
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,281.48,223.72
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,326.08,259.04
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,333.81,264.28
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,340.77,268.96
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,335.58,264.68
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,329.29,259.55
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,363.26,286.7
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,398.68,314.76
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,439.01,346.59
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,465.28,367.88
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,463.1,367.13
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,460.24,365.95
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,469.28,374.5
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,477.7,382.61
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,464.67,373.6
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,450.82,363.94
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,384.6,311.81
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,301.75,245.37
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,281.27,229.6
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,260.53,213.34
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,235.93,193.52
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,211.34,173.42
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,182.29,149.19
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,153.42,124.68
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,302.95,251.98
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,396.4,326.64
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,290.0,229.64
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,184.79,83.34
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,69.41,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,14.52,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,28.75,18.11
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,41.65,30.64
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,54.08,42.16
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,77.28,54.55
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,114.88,78.72
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,153.17,108.62
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,195.31,144.26
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,261.56,194.73
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,351.0,267.32
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,410.53,320.67
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,470.72,373.27
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,526.12,419.88
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,579.71,463.41
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,631.72,505.45
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,682.33,545.38
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,728.11,581.0
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,766.67,609.17
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,804.39,636.47
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,839.27,661.65
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,868.93,682.08
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,895.34,700.19
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,914.68,716.12
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,930.41,729.7
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,946.66,742.85
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,950.34,747.14
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,948.32,747.22
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,942.52,744.75
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,885.51,705.0
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,831.95,667.48
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,794.42,641.2
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,754.7,612.9
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,655.13,537.88
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,567.57,469.03
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,522.58,434.75
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,477.54,399.39
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,429.78,360.41
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,382.25,320.4
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,321.7,267.93
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,263.76,216.11
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,189.21,147.38
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,98.52,30.79
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,35.77,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,12.9,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,26.24,15.86
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,32.2,22.41
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,38.08,28.07
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,59.58,33.79
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,111.8,62.1
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,132.62,91.61
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,112.65,89.29
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,123.77,98.22
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,134.88,106.96
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,151.97,120.63
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,169.79,134.85
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,182.49,144.88
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,195.42,155.07
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,193.15,153.02
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,190.35,150.57
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,196.85,155.7
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,203.43,160.89
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,214.55,169.77
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,225.99,178.9
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,222.99,176.13
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,219.85,173.33
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,225.75,178.16
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,231.83,183.17
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,275.45,218.27
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,306.42,243.19
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,298.62,237.77
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,290.66,232.36
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,336.67,270.93
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,400.33,322.75
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,382.44,309.42
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,363.88,295.77
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,339.8,277.38
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,315.41,258.5
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,287.06,236.16
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,258.38,213.13
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,224.79,185.37
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,191.42,157.15
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,155.01,125.87
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,118.88,94.15
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,65.53,46.91
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,18.01,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,8.64,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.58,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,13.19,4.96
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,23.34,14.55
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,33.51,23.85
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,43.7,31.48
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,53.77,40.15
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,63.8,48.69
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,73.93,57.19
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,151.68,118.51
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,246.6,194.91
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,215.12,172.05
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,165.37,132.1
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,204.5,164.11
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,243.39,195.79
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,304.03,245.53
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,378.85,306.31
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,393.77,318.06
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,407.91,329.17
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,330.33,266.07
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,246.58,197.07
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,396.71,320.07
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,529.76,426.41
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,456.19,366.55
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,362.35,290.29
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,244.87,195.97
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,121.25,94.48
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,127.87,100.28
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,134.75,106.28
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,82.56,63.31
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,34.44,23.28
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,271.46,225.27
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,496.53,410.05
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,467.17,386.8
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,437.08,363.28
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,401.42,334.93
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,365.15,305.54
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,320.22,268.0
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,276.03,230.19
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,225.0,185.93
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,175.77,142.14
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,103.13,76.5
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,32.03,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,13.16,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,13.94,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,27.1,15.83
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,41.19,29.89
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,55.56,43.15
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,74.03,55.27
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,99.92,74.5
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,126.86,96.42
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,154.96,120.05
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,109.87,85.15
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,53.9,39.88
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,170.83,136.0
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,299.17,240.68
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,367.04,296.42
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,446.93,361.89
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,400.31,324.07
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,328.72,264.78
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,396.34,319.37
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,460.43,370.39
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,509.55,409.2
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,549.19,440.53
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,486.27,389.81
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,431.06,344.49
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,487.8,390.93
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,562.52,450.25
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,740.22,594.08
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,895.41,709.56
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,779.68,623.67
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,618.46,497.51
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,763.88,614.58
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,870.61,694.3
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,846.76,677.21
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,819.97,658.6
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,783.39,632.54
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,744.63,604.52
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,695.42,568.86
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,645.21,531.47
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,587.14,485.8
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,525.87,435.88
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,444.42,367.34
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,367.59,298.8
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,208.62,157.12
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,37.48,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,12.73,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,12.28,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,22.02,11.5
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,27.77,18.29
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,33.43,23.74
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,56.48,31.39
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,108.32,58.72
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,162.24,99.58
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,220.31,149.66
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,278.45,202.15
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,338.66,256.34
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,349.63,274.23
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,330.23,263.33
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,377.26,301.6
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,427.95,342.04
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,505.8,404.61
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,590.57,471.75
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,586.84,467.84
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,577.81,459.5
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,705.73,560.86
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,826.65,649.94
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,855.91,670.5
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,881.86,689.37
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,901.6,702.93
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,917.72,714.03
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,927.01,720.42
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,932.54,724.33
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,931.21,723.28
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,926.15,719.79
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,913.86,711.69
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,898.05,701.26
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,883.25,691.32
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,856.07,672.56
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,819.64,647.45
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,780.82,620.32
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,730.52,583.93
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,679.04,545.86
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,614.0,496.51
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,555.51,450.32
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,470.48,381.57
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,390.18,312.04
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,219.74,161.6
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,38.86,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,12.73,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.45,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.31,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.63,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.51,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.95,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.39,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,60.11,45.27
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,115.38,91.34
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,137.5,109.31
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,160.59,128.03
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,167.26,132.98
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,173.79,137.8
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,163.72,129.37
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,153.04,120.45
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,212.81,169.12
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,286.71,228.36
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,227.6,180.73
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,177.68,140.09
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,178.27,140.64
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,178.88,141.17
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,198.4,157.42
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,218.61,174.26
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,174.7,138.62
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,131.14,102.98
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,183.47,146.44
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,238.91,191.97
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,198.17,158.71
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,157.58,125.36
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,83.41,64.33
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,17.62,9.25
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,19.38,10.78
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,21.13,12.31
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,18.48,10.08
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,15.83,7.84
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,13.18,5.57
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,10.54,3.29
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,7.9,0.98
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.26,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.07,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.87,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.45,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,6.82,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,13.19,4.09
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,24.24,15.17
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,35.3,25.35
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,47.27,34.39
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,59.39,44.72
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,71.66,55.09
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,84.07,65.44
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,127.35,100.33
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,175.11,138.77
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,151.42,119.96
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,120.75,95.0
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,314.51,252.11
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,536.7,425.04
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,545.03,430.88
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,532.02,420.85
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,625.76,494.19
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,720.93,566.07
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,758.3,592.39
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,793.17,617.33
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,688.14,540.29
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,555.04,436.89
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,417.28,331.09
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,257.21,203.42
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,212.12,167.84
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,166.92,131.36
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,344.27,276.89
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,498.54,398.52
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,565.93,451.86
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,630.71,502.93
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,743.81,590.93
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,834.08,656.81
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,798.9,631.73
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,761.33,605.69
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,710.07,569.0
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,657.78,530.57
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,596.57,483.95
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,531.49,432.41
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,444.26,361.25
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,362.2,289.67
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,246.34,174.12
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,98.47,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,7.28,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
