Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,11.37,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,21.67,9.65
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,36.74,25.64
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,51.64,39.37
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,68.68,51.55
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,90.27,68.53
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,112.06,86.28
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,135.11,105.39
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,177.1,138.44
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,226.71,178.6
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,200.96,160.16
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,156.2,124.4
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,148.7,117.87
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,140.48,110.69
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,219.41,175.09
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,300.42,240.03
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,412.58,330.8
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,538.44,430.11
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,684.69,545.21
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,814.78,641.22
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,843.84,660.88
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,869.66,678.88
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,889.2,692.47
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,905.14,703.64
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,912.29,708.76
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,915.67,711.43
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,913.78,710.58
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,908.24,707.35
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,726.59,577.22
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,506.14,406.19
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,682.68,549.34
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,832.95,660.42
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,794.44,632.57
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,753.77,604.1
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,701.74,567.49
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,648.76,528.95
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,585.51,479.89
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,518.77,426.07
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,431.73,353.74
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,349.9,281.13
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,194.92,133.14
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,18.19,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.36,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.63,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.26,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,7.9,1.26
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,10.98,3.64
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,14.06,6.29
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,17.15,8.94
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,20.24,11.57
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,17.16,8.93
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,14.08,6.29
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,88.51,68.81
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,164.77,131.96
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,125.55,99.33
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,85.13,65.6
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,153.38,122.13
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,225.14,180.79
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,302.81,244.14
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,388.99,313.29
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,496.16,400.78
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,612.87,494.01
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,733.95,591.28
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,850.24,678.71
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,716.04,575.61
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,556.59,446.72
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,570.97,459.27
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,584.36,470.55
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,745.61,600.76
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,889.57,708.16
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,873.7,696.82
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,854.51,683.96
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,827.39,664.95
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,803.2,648.1
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,760.75,617.25
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,716.62,584.72
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,661.4,543.97
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,605.78,501.69
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,532.06,442.63
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,460.15,382.42
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,367.24,302.93
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,282.82,227.34
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,161.82,105.16
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,14.55,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,12.73,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,22.07,8.23
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,32.26,21.85
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,40.79,30.14
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,56.45,34.47
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,104.05,59.08
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,155.04,96.87
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,211.18,144.18
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,267.02,193.59
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,327.59,247.07
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,384.4,297.55
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,442.24,347.7
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,458.94,364.72
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,454.75,363.35
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,547.65,438.09
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,646.44,516.0
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,526.7,421.53
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,347.57,277.03
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,350.87,280.14
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,353.41,281.98
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,614.1,492.26
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,854.08,670.88
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,628.51,501.58
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,341.38,271.98
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,364.64,292.27
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,388.4,311.98
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,446.38,359.41
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,487.21,393.35
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,698.03,563.21
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,869.52,691.64
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,843.03,673.13
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,813.62,653.61
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,774.85,627.01
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,733.97,598.17
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,685.47,562.38
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,631.29,520.99
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,560.27,464.65
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,491.04,407.53
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,399.8,329.5
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,314.28,252.22
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,172.3,106.26
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,13.64,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,12.28,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,21.31,6.48
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,31.04,20.67
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,39.17,28.65
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,54.46,32.98
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,102.3,57.52
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,153.6,95.53
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,210.1,143.28
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,267.96,194.95
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,326.69,247.78
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,383.91,299.02
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,442.2,349.88
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,497.23,396.84
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,552.39,442.52
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,603.3,483.75
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,652.89,522.86
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,693.74,553.79
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,735.75,583.47
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,772.76,610.02
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,807.04,634.53
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,834.32,654.0
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,858.3,671.22
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,877.44,685.11
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,893.09,696.68
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,901.9,703.59
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,916.02,714.48
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,913.32,712.96
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,906.93,709.12
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,893.74,700.6
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,877.1,689.78
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,850.96,672.48
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,821.87,652.98
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,782.25,625.51
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,740.52,596.02
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,692.62,562.39
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,638.99,523.07
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,567.7,467.47
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,498.17,410.89
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,405.62,332.16
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,318.92,253.65
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,193.9,111.2
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,52.12,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,10.91,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,19.99,4.28
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,27.57,17.71
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,34.98,25.08
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,51.03,29.95
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,101.02,55.47
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,153.53,94.36
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,213.15,144.9
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,270.37,196.04
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,330.31,249.59
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,387.82,300.95
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,446.24,351.64
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,503.17,399.0
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,558.68,443.67
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,609.19,483.22
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,658.24,520.08
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,702.85,552.15
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,745.19,579.66
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,782.6,604.08
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,817.17,626.16
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,845.86,643.39
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,871.23,658.26
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,890.84,671.98
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,906.85,683.5
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,917.7,692.49
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,924.84,699.19
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,922.46,700.33
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,916.35,699.05
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,903.12,692.92
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,886.46,684.37
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,870.6,676.25
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,842.58,659.31
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,803.5,634.41
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,762.18,607.09
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,710.17,571.56
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,657.16,533.71
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,587.77,480.46
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,525.98,430.56
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,435.86,355.27
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,351.57,278.19
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,220.15,114.53
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,75.6,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,10.01,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,18.21,1.59
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,26.34,16.44
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,34.24,24.26
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,49.27,28.74
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,98.89,53.71
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,151.96,92.97
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,212.17,144.05
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,269.17,195.18
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,328.93,248.86
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,386.79,300.17
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,445.6,350.6
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,502.91,398.14
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,558.97,442.93
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,609.8,482.61
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,659.13,519.51
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,704.22,550.94
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,746.99,577.67
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,784.61,601.11
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,819.37,621.87
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,847.83,637.22
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,872.91,649.92
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,892.62,660.9
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,908.72,669.49
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,917.25,674.23
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,922.0,676.75
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,920.27,679.39
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,914.82,679.65
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,878.97,659.7
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,831.01,631.26
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,801.18,615.06
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,768.72,596.29
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,721.44,565.7
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,668.7,530.12
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,616.02,492.6
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,563.02,453.47
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,497.29,403.08
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,432.99,350.79
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,355.5,285.9
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,282.73,219.72
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,149.21,64.91
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.1,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,10.01,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,18.3,0.0
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,27.34,17.04
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,36.09,25.74
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,50.71,30.66
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,99.37,55.1
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,150.82,92.55
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,207.51,139.77
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,264.36,189.48
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,325.53,242.48
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,382.36,291.32
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,440.3,339.07
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,495.85,382.49
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,551.21,423.53
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,602.39,462.77
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,652.34,500.14
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,696.89,532.88
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,739.28,562.86
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,776.86,589.86
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,811.69,615.03
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,764.28,584.09
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,694.2,535.4
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,656.41,508.51
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,598.38,466.23
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,649.11,506.21
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,684.21,534.18
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,806.53,624.79
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,911.15,697.25
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,897.66,689.07
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,880.68,679.79
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,854.74,663.21
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,825.82,644.46
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,787.53,619.19
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,747.01,591.74
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,693.38,553.45
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,644.85,517.73
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,575.03,464.22
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,506.82,409.63
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,413.46,332.43
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,326.39,252.95
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,162.76,57.82
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,9.1,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,16.53,0.0
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,25.18,15.08
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,33.56,23.5
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,47.2,28.09
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,95.11,51.72
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,135.18,91.33
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,147.76,112.0
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,177.41,137.03
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,208.29,162.95
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,258.72,203.74
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,313.59,248.14
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,323.2,257.0
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,319.14,254.28
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,342.07,272.6
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,364.67,290.24
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,386.01,306.33
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,407.21,322.13
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,469.14,370.38
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,523.22,412.13
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,412.96,326.73
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,293.47,231.8
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,319.5,253.35
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,346.51,275.02
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,437.48,348.05
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,531.15,421.38
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,524.06,415.91
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,515.75,410.21
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,450.7,360.81
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,402.63,323.67
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,487.72,393.52
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,568.82,458.04
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,473.18,383.99
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,398.24,324.88
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,361.82,297.15
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,325.37,268.3
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,282.35,232.64
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,239.88,196.35
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,188.73,151.92
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,139.4,106.12
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,67.65,13.84
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,6.82,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,13.22,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,28.25,17.3
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,43.0,31.47
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,57.48,42.31
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,76.73,57.63
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,97.14,74.3
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,118.74,92.12
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,139.55,109.4
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,161.11,127.19
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,204.92,162.18
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,251.77,199.59
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,263.28,208.69
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,265.71,210.32
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,331.61,262.57
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,406.46,320.66
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,439.68,346.02
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,473.79,372.13
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,443.17,348.15
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,418.9,328.83
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,503.69,393.95
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,579.49,450.31
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,565.43,438.59
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,548.83,425.81
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,539.89,419.33
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,529.44,411.7
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,531.84,414.24
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,532.94,415.77
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,409.79,322.63
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,287.56,227.45
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,360.49,287.62
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,430.84,343.27
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,356.73,286.22
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,300.7,242.58
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,270.83,219.83
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,240.86,196.17
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,205.16,166.67
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,169.56,136.51
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,128.4,100.96
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,87.84,63.99
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,40.76,0.78
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,8.64,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,16.35,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,28.73,17.43
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,40.17,29.06
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,56.39,40.09
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,86.45,60.0
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,118.13,84.69
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,151.86,112.74
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,185.58,141.66
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,220.44,171.51
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,256.04,201.56
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,292.98,232.21
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,323.18,256.57
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,352.89,279.87
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,408.18,323.39
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,469.03,370.32
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,509.7,399.77
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,540.7,421.74
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,590.49,458.58
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,641.97,495.71
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,618.09,475.68
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,574.52,442.4
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,575.69,443.38
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,575.07,442.59
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,652.86,499.12
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,715.44,543.08
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,711.62,542.2
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,705.31,540.52
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,682.28,525.83
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,657.17,509.65
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,615.12,480.89
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,571.99,450.85
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,378.37,303.77
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,179.84,143.5
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,156.52,125.45
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,133.4,106.53
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,97.3,76.22
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,72.73,55.13
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,50.76,36.18
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,27.74,15.92
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,12.77,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,20.51,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,25.8,14.7
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,32.97,22.73
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,43.84,26.94
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,88.73,48.27
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,137.16,82.65
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,191.06,126.9
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,209.32,154.38
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,194.0,150.98
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,224.65,176.5
