Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,614.97,501.15
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,655.2,533.55
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,696.49,565.97
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,732.18,593.06
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,765.16,618.02
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,792.35,638.85
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,816.38,657.44
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,834.47,671.48
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,849.13,683.13
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,859.52,691.75
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,866.39,697.92
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,864.47,697.45
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,867.62,700.97
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,855.03,692.73
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,839.08,682.04
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,813.23,664.82
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,784.5,645.16
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,745.24,615.67
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,703.97,583.98
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,649.72,540.78
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,594.79,495.69
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,526.42,438.11
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,454.35,375.08
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,354.0,284.26
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,255.06,154.08
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,99.94,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.31,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.63,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,4.82,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,7.02,0.28
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,8.78,1.83
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,10.54,3.37
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,12.75,5.25
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,14.95,7.11
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,56.11,42.09
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,97.9,77.29
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,119.84,95.53
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,142.39,114.21
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,128.8,102.68
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,114.97,91.0
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,84.38,65.36
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,54.82,40.53
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,82.07,63.32
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,110.68,87.11
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,124.74,98.74
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,139.2,110.69
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,152.86,122.05
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,167.06,133.86
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,151.1,120.7
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,135.1,107.5
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,118.9,94.17
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,102.76,80.85
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,218.73,180.26
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,348.87,289.28
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,188.7,155.81
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,29.96,19.86
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,26.86,17.28
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,23.77,14.65
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,20.23,11.63
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,16.7,8.57
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,13.18,5.5
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,9.65,2.41
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,6.58,0.0
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,14.49,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,28.18,17.17
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,41.76,30.46
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,58.93,42.94
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,77.86,58.55
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,98.16,75.51
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,118.3,92.55
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,139.36,110.33
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,167.38,133.51
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,198.07,158.91
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,196.46,158.09
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,191.43,154.0
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,197.18,158.61
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,202.45,162.72
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,100.29,78.71
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,9.69,2.55
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,29.57,19.34
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,49.5,36.08
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,88.14,68.28
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,129.42,102.31
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,66.82,50.47
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,7.93,1.05
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,154.23,124.93
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,321.57,260.67
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,331.32,269.04
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,357.2,290.7
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,225.13,183.58
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,103.11,81.36
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,87.84,68.89
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,72.63,56.21
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,65.12,49.96
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,57.64,43.65
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,49.01,36.3
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,40.59,29.04
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,32.18,21.7
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,23.78,14.32
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,15.83,7.22
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,12.05,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,24.64,14.08
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,29.95,20.29
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,67.97,34.74
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,115.34,65.75
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,170.88,110.49
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,224.4,158.07
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,281.6,210.22
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,336.46,260.91
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,392.79,312.1
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,446.53,359.61
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,500.46,405.98
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,550.16,448.61
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,598.79,489.41
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,638.16,522.27
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,678.54,555.21
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,562.84,460.78
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,396.92,323.41
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,606.7,497.54
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,800.76,648.64
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,820.14,662.4
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,836.18,674.62
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,845.29,682.31
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,850.92,687.57
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,857.75,693.41
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,852.82,690.56
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,839.2,681.55
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,822.28,670.09
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,796.01,652.45
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,766.96,632.4
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,726.24,601.63
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,683.65,568.72
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,628.29,524.39
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,579.16,483.65
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,501.94,418.62
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,427.47,353.0
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,324.24,258.91
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,220.38,114.93
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,85.08,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,12.12,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,24.73,13.88
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,31.35,21.57
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,67.95,36.19
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,113.92,66.0
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,166.55,107.77
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,201.52,145.3
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,217.9,166.33
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,293.98,227.24
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,386.62,302.49
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,440.17,348.58
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,494.43,394.27
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,525.13,420.43
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,551.63,442.41
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,551.87,442.71
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,535.23,429.58
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,642.37,513.69
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,747.68,591.54
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,776.0,609.53
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,801.3,626.05
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,711.04,561.2
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,597.64,474.72
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,728.92,576.75
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,848.12,660.9
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,785.88,616.3
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,714.46,566.23
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,630.55,505.36
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,553.42,446.47
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,629.31,509.19
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,705.98,567.86
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,661.08,535.02
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,614.84,501.29
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,560.75,459.99
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,506.54,417.04
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,438.46,360.99
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,372.48,303.77
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,280.95,221.11
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,187.18,90.4
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,70.03,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,13.45,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,26.74,14.96
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,37.4,26.66
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,70.93,41.48
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,113.87,69.44
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,164.59,109.43
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,188.95,138.53
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,195.47,151.38
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,219.72,174.29
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,235.83,189.56
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,351.87,283.85
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,487.69,393.72
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,535.19,433.33
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,582.51,472.22
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,626.5,507.85
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,669.03,541.71
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,705.44,570.34
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,739.46,595.53
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,767.32,616.08
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,792.28,634.56
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,810.54,648.42
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,825.52,660.05
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,831.24,665.26
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,833.38,668.05
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,829.57,666.86
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,822.34,663.36
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,812.98,658.6
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,795.23,647.44
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,766.86,627.76
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,735.98,605.8
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,695.36,575.71
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,653.07,543.46
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,594.39,497.4
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,535.71,449.73
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,459.49,384.86
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,385.71,319.04
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,282.02,224.33
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,178.8,81.69
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,65.82,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,15.01,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,25.99,14.1
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,36.2,25.83
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,69.78,40.26
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,114.31,69.08
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,166.52,110.34
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,213.12,152.97
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,259.25,196.08
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,308.87,240.29
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,364.1,288.87
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,430.64,345.16
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,499.78,401.69
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,550.01,441.99
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,599.43,480.01
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,644.27,511.94
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,687.47,540.84
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,725.11,567.6
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,760.24,590.87
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,788.71,609.27
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,814.15,625.53
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,833.35,644.11
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,849.13,659.95
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,857.73,670.38
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,862.75,678.03
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,859.72,677.48
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,853.12,674.55
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,838.13,666.04
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,819.81,655.06
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,791.62,635.26
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,766.79,617.8
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,724.99,587.61
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,681.49,555.45
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,622.39,510.01
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,563.19,462.95
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,486.52,400.31
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,412.23,336.06
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,305.84,240.53
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,197.04,83.98
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,75.51,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,13.64,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,23.58,11.61
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,32.25,22.21
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,64.49,37.47
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,106.13,64.72
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,154.54,103.08
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,203.25,145.41
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,256.09,192.5
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,305.65,237.27
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,359.99,285.91
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,383.64,309.55
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,390.74,317.69
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,410.61,335.29
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,416.23,340.68
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,429.89,352.06
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,440.34,360.43
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,431.73,352.98
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,406.72,332.42
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,455.5,372.21
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,493.15,402.95
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,477.97,390.31
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,445.38,364.29
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,358.54,293.33
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,253.08,205.84
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,296.41,243.17
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,356.45,293.26
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,358.32,295.66
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,359.49,297.67
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,338.96,281.33
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,318.17,264.64
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,294.91,245.96
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,271.2,226.57
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,240.13,200.44
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,209.04,173.73
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,174.61,143.54
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,140.29,112.82
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,90.95,68.01
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,25.95,5.26
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,11.7,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,5.0,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,9.66,1.1
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,18.92,10.61
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,28.21,18.2
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,37.95,26.85
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,47.66,35.46
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,57.38,43.94
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,67.2,52.39
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,75.77,59.7
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,84.41,67.0
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,129.03,104.73
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,182.24,149.43
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,209.94,172.66
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,239.56,197.52
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,213.81,175.73
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,176.97,144.42
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,319.04,265.52
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,465.32,387.09
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,506.49,420.69
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,548.93,455.39
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,525.41,435.56
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,498.69,413.17
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,644.63,534.86
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,785.52,646.57
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,570.9,475.26
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,312.84,259.58
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,297.2,246.92
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,281.5,233.7
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,365.31,306.91
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,445.92,376.27
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,404.48,341.75
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,364.04,307.67
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,321.92,272.1
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,280.32,236.09
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,211.61,176.32
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,158.63,128.88
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,101.6,76.68
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,31.48,6.64
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,12.55,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,15.46,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,27.28,12.43
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,38.86,27.51
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,65.46,41.88
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,102.97,66.61
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,148.69,102.09
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,198.42,143.27
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,255.08,192.48
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,306.92,240.17
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,361.33,289.7
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,404.29,328.79
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,447.59,367.25
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,484.46,399.88
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,517.43,428.27
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,552.01,457.38
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,584.38,484.08
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,655.47,542.24
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,726.46,598.36
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,754.69,619.51
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,780.08,638.6
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,798.64,652.28
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,813.94,663.52
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,821.11,668.88
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,824.83,671.78
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,736.87,604.24
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,632.2,521.98
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,590.59,489.1
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,547.42,454.43
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,635.55,528.58
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,724.74,599.39
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,680.95,565.0
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,635.75,529.48
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,577.77,482.65
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,519.88,434.55
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,440.58,367.16
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,364.16,299.34
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,262.5,205.92
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,158.08,52.17
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,57.5,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,13.64,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,23.97,9.15
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,36.64,25.43
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,60.91,39.75
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,94.9,63.07
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,135.43,94.98
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,177.08,130.71
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,223.13,171.48
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,266.3,210.18
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,314.3,253.31
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,277.25,227.25
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,210.78,172.9
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,326.91,271.48
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,457.51,381.8
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,503.52,420.32
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,551.12,459.76
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,607.97,507.47
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,660.58,551.55
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,706.74,588.84
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,751.69,624.33
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,704.58,586.39
