Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,644.91,537.14
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,638.08,531.95
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,628.66,524.57
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,668.17,558.83
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,713.54,595.49
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,719.43,600.7
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,722.3,603.66
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,608.65,512.67
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,502.55,424.45
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,440.12,372.9
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,396.63,335.75
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,351.27,297.04
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,306.6,258.11
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,253.28,211.0
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,201.77,164.57
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,135.45,103.43
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,52.49,11.96
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,18.08,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,10.01,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,19.8,5.63
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,25.41,15.95
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,55.28,26.44
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,103.14,54.59
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,157.69,97.11
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,212.94,146.13
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,271.7,200.23
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,327.8,252.84
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,384.8,305.45
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,439.25,354.19
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,493.59,401.21
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,543.23,443.72
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,591.62,483.88
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,636.03,520.05
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,678.39,553.79
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,715.46,581.81
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,749.83,606.99
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,778.3,626.7
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,803.56,643.98
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,823.67,659.19
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,840.34,672.01
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,847.43,677.98
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,850.83,681.44
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,849.55,681.76
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,844.75,679.76
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,839.76,677.7
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,823.1,666.95
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,797.91,649.09
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,769.86,628.87
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,731.84,601.1
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,691.8,570.96
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,637.7,528.88
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,582.99,484.7
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,508.03,421.72
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,443.13,363.82
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,339.26,265.84
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,230.45,66.3
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,91.83,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,10.91,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,20.57,4.74
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,33.67,22.81
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,49.93,34.7
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,72.29,52.32
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,96.76,72.58
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,121.94,94.16
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,148.57,117.16
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,173.45,138.77
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,199.28,161.03
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,276.35,223.89
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,371.34,301.3
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,433.17,352.7
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,507.36,413.54
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,484.86,395.87
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,443.71,362.69
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,588.21,480.85
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,725.6,588.93
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,682.32,555.78
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,616.86,504.23
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,500.05,411.52
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,375.92,309.04
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,318.7,262.66
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,274.54,225.83
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,252.39,207.64
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,229.91,189.0
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,358.02,300.17
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,485.41,408.44
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,461.77,389.88
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,437.33,370.73
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,409.45,347.99
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,380.78,324.14
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,468.39,398.92
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,535.96,453.39
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,454.35,382.74
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,375.67,311.72
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,271.16,213.04
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,163.58,41.89
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,60.34,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,10.01,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,18.22,2.17
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,25.14,15.49
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,51.82,26.2
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,97.16,52.47
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,151.58,94.3
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,205.07,140.89
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,262.79,193.18
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,318.02,244.72
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,375.08,297.36
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,429.65,347.22
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,484.36,396.06
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,534.92,440.41
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,584.57,482.99
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,629.41,520.83
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,668.16,553.27
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,705.48,583.38
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,740.29,610.04
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,769.79,632.52
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,796.27,652.72
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,816.62,667.85
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,833.61,680.5
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,842.82,687.57
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,856.47,698.18
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,855.61,697.65
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,851.18,694.6
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,836.6,682.92
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,818.69,668.82
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,792.77,650.08
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,764.02,628.94
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,722.45,597.42
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,678.99,563.69
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,622.53,519.25
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,572.35,478.2
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,497.06,414.11
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,424.36,349.11
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,318.84,249.5
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,207.9,50.65
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,81.59,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,9.1,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,18.01,0.43
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,24.67,15.02
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,50.8,24.98
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,97.54,51.41
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,151.44,92.76
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,206.01,140.8
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,264.2,194.17
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,320.43,247.16
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,378.28,301.06
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,432.74,350.75
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,485.43,397.69
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,535.25,441.62
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,584.01,483.55
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,628.64,521.13
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,671.27,556.25
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,708.83,586.08
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,743.8,612.49
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,773.38,633.4
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,799.87,651.82
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,819.54,666.26
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,835.76,678.17
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,846.83,686.82
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,854.34,692.95
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,852.96,692.56
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,848.02,689.65
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,833.85,680.36
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,824.77,674.96
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,799.65,656.73
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,771.67,636.12
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,730.47,604.98
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,687.41,571.6
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,632.56,527.17
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,577.17,480.9
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,500.43,415.64
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,434.07,355.89
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,329.65,256.75
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,219.54,49.98
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,87.09,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,9.55,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,17.45,0.0
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,23.93,14.17
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,47.12,23.74
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,91.32,48.7
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,144.6,89.08
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,196.36,133.67
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,252.47,184.08
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,306.46,234.03
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,362.33,285.02
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,415.37,332.33
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,468.52,378.34
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,518.27,421.15
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,567.24,462.26
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,611.57,498.93
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,650.07,530.58
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,686.78,559.84
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,721.06,585.63
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,750.11,606.55
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,776.23,625.27
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,795.67,639.69
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,811.82,651.79
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,823.38,660.62
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,831.53,667.09
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,831.37,666.91
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,827.77,664.34
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,824.38,662.38
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,809.42,652.06
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,785.4,634.73
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,758.56,615.14
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,721.13,587.15
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,681.72,557.03
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,628.92,516.54
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,575.48,473.94
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,499.41,410.73
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,433.41,352.49
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,331.33,256.3
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,223.11,48.08
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,88.83,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,9.55,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,16.58,0.0
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,26.18,15.88
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,48.54,28.57
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,84.15,50.08
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,129.5,84.97
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,173.83,122.86
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,222.45,166.13
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,268.73,208.27
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,317.98,252.84
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,370.79,299.29
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,427.06,347.87
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,463.12,379.78
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,495.29,407.59
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,531.16,437.13
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,565.29,464.61
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,589.22,484.13
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,609.94,500.85
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,598.05,491.32
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,586.94,482.07
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,628.21,516.75
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,675.94,555.99
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,650.06,535.83
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,627.69,518.27
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,643.99,533.88
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,657.98,547.4
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,572.72,478.31
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,469.95,394.07
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,348.0,292.46
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,229.47,191.15
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,206.84,172.18
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,184.67,153.21
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,156.84,129.26
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,129.19,105.16
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,101.55,80.84
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,73.68,56.14
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,39.71,25.92
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,13.21,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,6.82,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,9.1,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,15.76,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,26.89,16.22
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,46.04,28.39
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,79.25,50.26
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,116.85,79.7
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,154.93,112.59
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,195.68,148.99
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,234.71,184.46
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,275.61,221.4
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,350.94,285.33
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,436.35,358.21
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,499.13,412.21
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,563.85,466.7
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,608.05,503.1
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,650.53,537.3
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,687.68,567.87
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,722.48,595.21
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,751.0,617.31
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,776.56,637.2
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,796.87,652.95
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,813.92,666.35
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,819.47,671.31
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,821.38,673.69
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,722.74,597.76
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,607.44,505.95
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,553.94,462.95
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,482.8,405.22
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,466.2,393.31
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,448.16,379.84
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,412.79,350.45
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,377.54,320.67
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,338.49,287.39
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,299.67,253.48
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,251.99,211.14
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,205.33,168.62
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,141.46,108.12
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,61.26,8.63
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,23.14,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,10.46,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,19.32,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,28.69,17.53
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,44.24,28.14
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,74.91,49.21
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,108.59,76.05
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,142.43,105.35
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,178.41,137.4
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,212.96,168.88
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,248.92,201.43
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,329.84,269.79
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,426.76,352.28
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,471.52,392.04
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,515.4,430.23
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,542.36,453.39
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,564.23,471.69
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,643.53,537.69
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,724.07,601.94
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,677.27,563.98
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,601.67,501.38
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,717.76,596.24
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,817.17,672.54
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,808.6,665.82
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,788.42,650.82
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,742.57,615.96
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,687.55,573.69
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,642.51,539.21
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,603.65,508.94
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,575.39,486.92
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,545.56,463.23
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,511.37,435.47
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,476.34,406.38
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,527.87,449.28
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,567.34,479.3
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,491.17,413.45
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,417.65,346.93
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,312.11,245.62
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,200.59,42.01
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,78.42,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.73,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,5.26,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,12.75,4.59
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,20.25,11.41
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,28.2,18.58
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,36.16,25.7
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,44.14,32.7
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,52.12,39.6
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,59.24,45.75
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,66.41,51.89
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,53.44,40.66
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,40.59,29.52
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,161.0,132.73
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,288.73,239.51
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,235.01,194.31
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,174.48,142.75
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,230.27,190.0
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,281.13,232.62
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,306.57,254.02
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,346.26,286.94
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,283.72,235.01
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,231.82,191.12
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,246.24,203.88
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,261.27,217.08
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,250.69,208.47
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,239.96,199.77
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,156.04,128.85
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,70.14,54.89
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,39.7,28.76
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,9.67,2.75
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,8.35,1.61
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,7.03,0.46
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,6.14,0.0
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.26,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,3.95,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.63,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.75,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.87,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.45,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.18,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.14,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,14.96,5.94
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,23.79,13.96
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,33.97,22.93
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,44.07,31.78
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,54.26,40.64
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,64.55,49.5
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,74.05,57.59
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,83.65,65.69
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,142.21,114.66
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,204.88,167.03
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,180.31,146.61
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,145.33,116.99
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,215.79,176.29
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,295.83,242.77
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,220.42,179.87
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,142.57,114.07
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,144.41,115.61
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,146.33,117.17
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,164.37,132.31
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,183.25,148.1
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,192.66,156.12
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,202.53,164.55
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,239.6,195.78
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,263.44,216.09
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,193.26,157.69
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,113.86,90.7
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,131.34,105.96
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,150.12,122.13
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,133.21,107.89
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,116.5,93.71
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,97.93,77.78
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,79.64,61.9
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,61.24,45.98
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,42.27,29.48
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,26.08,14.91
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,11.44,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
