Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.5,2.6,14.0,7.5,6.82,0.0
2016,12,9,7,30,0.0,15.0,2.6,14.0,15.0,13.15,0.0
2016,12,9,7,45,43.0,30.5,2.65,14.5,36.0,25.24,13.64
2016,12,9,8,0,86.0,46.0,2.7,15.0,57.0,39.63,25.89
2016,12,9,8,15,101.5,63.5,2.75,15.0,81.0,62.49,42.96
2016,12,9,8,30,117.0,81.0,2.8,15.0,105.0,87.65,63.28
2016,12,9,8,45,127.5,97.0,2.85,15.0,128.5,112.68,84.59
2016,12,9,9,0,138.0,113.0,2.9,15.0,152.0,139.09,107.49
2016,12,9,9,15,142.5,128.5,2.85,15.0,173.5,164.53,129.8
2016,12,9,9,30,147.0,144.0,2.8,15.0,195.0,190.58,152.43
2016,12,9,9,45,181.0,156.0,2.75,15.0,224.5,225.98,182.2
2016,12,9,10,0,215.0,168.0,2.7,15.0,254.0,264.73,214.64
2016,12,9,10,15,176.0,181.5,2.55,15.0,255.0,270.79,220.12
2016,12,9,10,30,137.0,195.0,2.4,15.0,256.0,273.17,222.08
2016,12,9,10,45,138.5,203.5,2.3,15.5,267.5,291.13,236.29
2016,12,9,11,0,140.0,212.0,2.2,16.0,279.0,309.08,250.21
2016,12,9,11,15,149.0,217.0,2.15,16.0,290.0,328.21,265.6
2016,12,9,11,30,158.0,222.0,2.1,16.0,301.0,347.7,281.19
2016,12,9,11,45,220.0,218.0,2.05,16.0,329.0,396.4,320.84
2016,12,9,12,0,282.0,214.0,2.0,16.0,357.0,461.35,372.23
2016,12,9,12,15,295.0,210.5,2.0,16.0,359.0,477.41,384.86
2016,12,9,12,30,308.0,207.0,2.0,16.0,361.0,492.88,397.33
2016,12,9,12,45,335.0,197.5,2.05,16.0,361.5,511.92,413.16
2016,12,9,13,0,362.0,188.0,2.1,16.0,362.0,530.19,428.39
2016,12,9,13,15,262.0,192.5,2.1,16.0,316.0,457.36,370.58
2016,12,9,13,30,162.0,197.0,2.1,16.0,270.0,366.7,298.2
2016,12,9,13,45,236.5,178.5,2.1,16.0,278.5,426.2,347.89
2016,12,9,14,0,311.0,160.0,2.1,16.0,287.0,468.04,382.77
2016,12,9,14,15,308.0,147.0,2.1,15.5,265.0,449.66,369.55
2016,12,9,14,30,305.0,134.0,2.1,15.0,243.0,429.98,355.41
2016,12,9,14,45,296.0,120.5,2.1,15.0,217.0,403.5,334.77
2016,12,9,15,0,287.0,107.0,2.1,15.0,191.0,376.11,312.92
2016,12,9,15,15,269.0,93.0,2.1,15.0,162.5,340.29,283.47
2016,12,9,15,30,251.0,79.0,2.1,15.0,134.0,304.34,253.05
2016,12,9,15,45,222.0,64.0,2.15,15.0,105.0,258.98,213.85
2016,12,9,16,0,193.0,49.0,2.2,15.0,76.0,229.78,186.2
2016,12,9,16,15,132.0,34.5,2.2,15.0,50.0,151.37,115.09
2016,12,9,16,30,71.0,20.0,2.2,15.0,24.0,81.83,15.81
2016,12,9,16,45,35.5,10.0,2.25,15.0,12.0,29.28,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.0,5.3,15.0,6.0,5.46,0.0
2016,12,10,7,30,0.0,12.0,5.5,15.0,12.0,10.91,0.0
2016,12,10,7,45,14.0,28.0,5.75,15.0,30.0,23.89,12.2
2016,12,10,8,0,28.0,44.0,6.0,15.0,48.0,37.52,24.83
2016,12,10,8,15,40.5,61.0,6.1,15.0,68.5,55.48,39.38
2016,12,10,8,30,53.0,78.0,6.2,15.0,89.0,75.37,55.81
2016,12,10,8,45,60.0,94.5,6.3,15.0,109.5,95.57,73.08
2016,12,10,9,0,67.0,111.0,6.4,15.0,130.0,116.83,91.43
2016,12,10,9,15,71.0,126.0,6.25,15.0,149.0,136.81,108.8
2016,12,10,9,30,75.0,141.0,6.1,15.0,168.0,157.41,126.57
2016,12,10,9,45,37.5,100.5,6.0,15.0,114.0,107.83,85.75
2016,12,10,10,0,0.0,60.0,5.9,15.0,60.0,53.0,39.55
2016,12,10,10,15,0.0,74.5,5.85,15.0,74.5,65.89,50.43
2016,12,10,10,30,0.0,89.0,5.8,15.0,89.0,79.06,61.47
2016,12,10,10,45,0.0,116.0,5.75,15.0,116.0,104.3,82.6
2016,12,10,11,0,0.0,143.0,5.7,15.0,143.0,130.33,104.24
2016,12,10,11,15,0.0,118.5,5.5,15.0,118.5,106.8,84.48
2016,12,10,11,30,0.0,94.0,5.3,15.0,94.0,83.64,65.05
2016,12,10,11,45,0.0,94.5,5.15,15.0,94.5,84.12,65.44
2016,12,10,12,0,0.0,95.0,5.0,15.0,95.0,84.62,65.84
2016,12,10,12,15,0.0,81.0,4.75,15.0,81.0,71.7,55.0
2016,12,10,12,30,0.0,67.0,4.5,15.0,67.0,59.25,44.54
2016,12,10,12,45,0.0,66.0,4.25,15.0,66.0,58.35,43.82
2016,12,10,13,0,0.0,65.0,4.0,15.0,65.0,57.46,43.11
2016,12,10,13,15,0.0,58.0,3.75,15.0,58.0,51.24,37.9
2016,12,10,13,30,0.0,51.0,3.5,15.0,51.0,45.03,32.69
2016,12,10,13,45,0.0,40.5,3.25,15.0,40.5,35.72,24.84
2016,12,10,14,0,0.0,30.0,3.0,15.0,30.0,26.43,16.96
2016,12,10,14,15,0.0,42.5,2.9,15.0,42.5,37.48,26.43
2016,12,10,14,30,0.0,55.0,2.8,15.0,55.0,48.56,35.9
2016,12,10,14,45,0.0,49.0,2.75,15.0,49.0,43.23,31.39
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,37.92,26.85
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,32.16,21.89
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,26.41,16.89
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,20.67,11.85
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,14.94,6.8
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,9.66,2.0
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.0,3.65,11.0,12.0,10.91,0.0
2016,12,11,7,30,0.0,24.0,3.6,11.0,24.0,21.83,0.0
2016,12,11,7,45,241.0,29.0,3.6,11.5,59.0,24.05,12.16
2016,12,11,8,0,482.0,34.0,3.6,12.0,94.0,34.4,18.31
2016,12,11,8,15,555.5,40.0,3.65,12.0,135.0,78.6,40.33
2016,12,11,8,30,629.0,46.0,3.7,12.0,176.0,129.04,76.15
2016,12,11,8,45,674.5,50.0,3.8,12.0,215.5,180.36,119.64
2016,12,11,9,0,720.0,54.0,3.9,12.0,255.0,236.22,169.94
2016,12,11,9,15,565.5,84.0,3.75,12.0,255.0,260.42,200.28
2016,12,11,9,30,411.0,114.0,3.6,12.0,255.0,264.65,211.2
2016,12,11,9,45,317.0,139.5,3.5,12.0,254.5,269.93,219.46
2016,12,11,10,0,223.0,165.0,3.4,12.0,254.0,270.76,222.19
2016,12,11,10,15,187.5,179.0,3.4,12.0,257.0,273.39,225.28
2016,12,11,10,30,152.0,193.0,3.4,12.0,260.0,278.88,230.07
2016,12,11,10,45,282.0,184.0,3.4,12.5,315.0,364.56,301.3
2016,12,11,11,0,412.0,175.0,3.4,13.0,370.0,462.24,380.73
2016,12,11,11,15,390.5,184.5,3.35,13.0,373.0,465.5,383.32
2016,12,11,11,30,369.0,194.0,3.3,13.0,376.0,476.88,392.33
2016,12,11,11,45,362.0,197.0,3.25,13.0,377.5,489.31,402.3
2016,12,11,12,0,355.0,200.0,3.2,13.0,379.0,500.19,410.95
2016,12,11,12,15,339.0,201.5,3.2,13.0,371.5,500.74,411.43
2016,12,11,12,30,323.0,203.0,3.2,13.0,364.0,499.46,410.48
2016,12,11,12,45,292.5,203.5,3.2,13.0,346.5,483.38,397.62
2016,12,11,13,0,262.0,204.0,3.2,13.0,329.0,465.47,383.29
2016,12,11,13,15,135.5,182.5,3.3,13.0,247.0,321.52,266.0
2016,12,11,13,30,9.0,161.0,3.4,13.0,165.0,162.77,132.15
2016,12,11,13,45,41.0,166.0,3.55,13.0,183.0,211.88,174.69
2016,12,11,14,0,73.0,171.0,3.7,13.0,201.0,249.22,206.89
2016,12,11,14,15,42.0,150.5,3.65,13.0,167.5,199.57,164.86
2016,12,11,14,30,11.0,130.0,3.6,13.0,134.0,137.8,112.27
2016,12,11,14,45,7.0,117.5,3.6,13.0,120.0,122.57,99.44
2016,12,11,15,0,3.0,105.0,3.6,13.0,106.0,107.57,86.6
2016,12,11,15,15,1.5,89.5,3.5,12.5,90.0,90.85,72.39
2016,12,11,15,30,0.0,74.0,3.4,12.0,74.0,74.1,57.94
2016,12,11,15,45,0.0,58.0,3.3,12.0,58.0,57.62,43.48
2016,12,11,16,0,0.0,42.0,3.2,12.0,42.0,40.69,28.56
2016,12,11,16,15,0.0,27.5,3.1,12.0,27.5,25.16,14.48
2016,12,11,16,30,0.0,13.0,3.0,12.0,13.0,11.44,0.0
2016,12,11,16,45,0.0,6.5,2.9,12.0,6.5,5.91,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,3.55,11.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,3.5,11.0,17.0,15.46,0.0
2016,12,12,7,45,112.5,29.0,3.45,11.5,42.5,23.4,11.25
2016,12,12,8,0,225.0,41.0,3.4,12.0,68.0,34.95,21.46
2016,12,12,8,15,258.0,55.0,3.3,12.0,98.5,65.98,40.78
2016,12,12,8,30,291.0,69.0,3.2,12.0,129.0,101.02,67.52
2016,12,12,8,45,312.0,82.5,3.15,12.0,158.5,137.25,98.42
2016,12,12,9,0,333.0,96.0,3.1,12.0,188.0,175.84,132.66
2016,12,12,9,15,344.5,108.5,2.95,12.0,215.5,212.86,166.23
2016,12,12,9,30,356.0,121.0,2.8,12.0,243.0,250.86,200.36
2016,12,12,9,45,414.5,123.5,2.7,12.5,278.5,299.2,241.57
2016,12,12,10,0,473.0,126.0,2.6,13.0,314.0,352.62,286.48
2016,12,12,10,15,406.5,148.5,2.5,13.0,317.5,367.58,300.26
2016,12,12,10,30,340.0,171.0,2.4,13.0,321.0,367.4,301.02
2016,12,12,10,45,353.0,177.0,2.3,13.0,338.5,398.78,326.97
2016,12,12,11,0,366.0,183.0,2.2,13.0,356.0,430.38,352.52
2016,12,12,11,15,395.0,182.0,2.2,13.0,373.5,476.4,389.33
2016,12,12,11,30,424.0,181.0,2.2,13.0,391.0,512.99,418.5
2016,12,12,11,45,351.5,197.0,2.25,13.5,372.0,481.02,392.25
2016,12,12,12,0,279.0,213.0,2.3,14.0,353.0,456.66,371.67
2016,12,12,12,15,261.0,214.0,2.4,14.0,344.5,453.55,369.6
2016,12,12,12,30,243.0,215.0,2.5,14.0,336.0,448.8,366.07
2016,12,12,12,45,134.0,200.0,2.6,14.0,266.5,333.14,272.76
2016,12,12,13,0,25.0,185.0,2.7,14.0,197.0,199.53,161.93
2016,12,12,13,15,161.0,184.0,2.8,14.0,256.5,344.8,285.01
2016,12,12,13,30,297.0,183.0,2.9,14.0,316.0,479.06,394.9
2016,12,12,13,45,162.0,170.5,3.0,14.0,242.5,335.83,277.83
2016,12,12,14,0,27.0,158.0,3.1,14.0,169.0,193.05,157.69
2016,12,12,14,15,82.5,153.0,3.1,14.0,183.5,236.89,196.52
2016,12,12,14,30,138.0,148.0,3.1,14.0,198.0,295.1,246.11
2016,12,12,14,45,132.0,133.5,3.15,14.0,177.0,273.07,227.97
2016,12,12,15,0,126.0,119.0,3.2,14.0,156.0,250.78,209.54
2016,12,12,15,15,116.0,102.5,3.15,13.5,133.0,222.13,185.65
2016,12,12,15,30,106.0,86.0,3.1,13.0,110.0,193.41,161.11
2016,12,12,15,45,90.5,69.0,3.1,13.0,86.0,159.85,131.51
2016,12,12,16,0,75.0,52.0,3.1,13.0,62.0,126.42,101.48
2016,12,12,16,15,37.5,36.0,3.05,13.0,41.0,80.54,59.22
2016,12,12,16,30,0.0,20.0,3.0,13.0,20.0,19.39,0.61
2016,12,12,16,45,0.0,10.0,3.0,13.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.55,13.0,4.0,3.64,0.0
2016,12,13,7,30,0.0,8.0,1.6,13.0,8.0,7.28,0.0
2016,12,13,7,45,0.0,23.5,1.65,13.5,23.5,20.47,8.63
2016,12,13,8,0,0.0,39.0,1.7,14.0,39.0,33.42,22.96
2016,12,13,8,15,6.5,55.5,1.75,14.0,57.0,48.32,34.76
2016,12,13,8,30,13.0,72.0,1.8,14.0,75.0,64.33,48.42
2016,12,13,8,45,20.0,88.0,1.85,14.0,93.0,81.95,63.38
2016,12,13,9,0,27.0,104.0,1.9,14.0,111.0,100.28,78.93
2016,12,13,9,15,31.5,118.5,1.85,14.0,128.0,117.54,93.62
2016,12,13,9,30,36.0,133.0,1.8,14.0,145.0,135.52,108.8
2016,12,13,9,45,133.5,148.0,1.75,14.0,199.5,197.34,159.33
2016,12,13,10,0,231.0,163.0,1.7,14.0,254.0,271.44,219.98
2016,12,13,10,15,381.0,148.0,1.65,14.0,310.0,353.38,286.73
2016,12,13,10,30,531.0,133.0,1.6,14.0,366.0,441.39,357.69
2016,12,13,10,45,343.0,171.0,1.55,14.0,324.0,385.82,313.38
2016,12,13,11,0,155.0,209.0,1.5,14.0,282.0,314.38,255.09
2016,12,13,11,15,108.0,209.0,1.5,14.0,261.0,280.48,227.88
2016,12,13,11,30,61.0,209.0,1.5,14.0,240.0,252.52,204.63
2016,12,13,11,45,35.0,193.5,1.5,14.0,211.5,219.37,177.43
2016,12,13,12,0,9.0,178.0,1.5,14.0,183.0,173.89,139.81
2016,12,13,12,15,28.0,191.5,1.45,14.0,206.0,216.37,175.14
2016,12,13,12,30,47.0,205.0,1.4,14.0,229.0,249.89,202.64
2016,12,13,12,45,26.5,185.5,1.4,14.5,199.0,199.58,161.09
2016,12,13,13,0,6.0,166.0,1.4,15.0,169.0,162.82,130.42
2016,12,13,13,15,3.0,122.5,1.4,15.0,124.0,115.27,91.43
2016,12,13,13,30,0.0,79.0,1.4,15.0,79.0,69.9,53.63
2016,12,13,13,45,43.5,126.0,1.4,15.0,143.5,164.9,134.62
2016,12,13,14,0,87.0,173.0,1.4,15.0,208.0,263.68,216.2
2016,12,13,14,15,84.0,160.0,1.45,14.5,192.0,247.67,203.52
2016,12,13,14,30,81.0,147.0,1.5,14.0,176.0,231.51,191.05
2016,12,13,14,45,76.0,132.5,1.55,14.0,157.5,211.5,174.78
2016,12,13,15,0,71.0,118.0,1.6,14.0,139.0,191.47,158.23
2016,12,13,15,15,63.0,101.5,1.6,14.0,118.0,166.1,136.79
2016,12,13,15,30,55.0,85.0,1.6,14.0,97.0,140.79,115.03
2016,12,13,15,45,42.5,68.0,1.65,14.0,76.0,111.44,89.39
2016,12,13,16,0,30.0,51.0,1.7,14.0,55.0,82.14,63.5
2016,12,13,16,15,15.0,34.5,1.8,14.0,36.5,51.76,35.88
2016,12,13,16,30,0.0,18.0,1.9,14.0,18.0,16.07,0.0
2016,12,13,16,45,0.0,9.0,2.0,14.0,9.0,8.19,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.35,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.4,14.0,5.0,4.55,0.0
2016,12,14,7,45,0.0,13.5,5.5,14.0,13.5,11.87,2.32
2016,12,14,8,0,0.0,22.0,5.6,14.0,22.0,19.37,10.87
2016,12,14,8,15,0.0,32.5,5.6,14.0,32.5,28.65,18.44
2016,12,14,8,30,0.0,43.0,5.6,14.0,43.0,37.95,26.64
2016,12,14,8,45,0.0,53.5,5.7,14.5,53.5,47.22,34.69
2016,12,14,9,0,0.0,64.0,5.8,15.0,64.0,56.56,42.68
2016,12,14,9,15,0.0,73.5,5.8,15.0,73.5,65.08,49.97
2016,12,14,9,30,0.0,83.0,5.8,15.0,83.0,73.68,57.26
2016,12,14,9,45,42.0,124.0,5.85,15.0,141.0,131.88,105.96
2016,12,14,10,0,84.0,165.0,5.9,15.0,199.0,194.28,158.12
2016,12,14,10,15,48.0,162.5,5.85,15.0,182.0,178.64,145.21
2016,12,14,10,30,12.0,160.0,5.8,15.0,165.0,153.18,123.68
2016,12,14,10,45,81.0,184.0,5.75,15.0,222.0,226.56,185.51
2016,12,14,11,0,150.0,208.0,5.7,15.0,279.0,309.87,254.86
2016,12,14,11,15,185.0,211.5,5.7,15.0,301.5,345.0,284.2
2016,12,14,11,30,220.0,215.0,5.7,15.0,324.0,382.18,315.2
2016,12,14,11,45,176.0,219.5,5.75,15.0,307.0,364.31,300.01
2016,12,14,12,0,132.0,224.0,5.8,15.0,290.0,343.54,282.35
2016,12,14,12,15,114.0,221.5,5.75,15.0,278.0,332.43,273.08
2016,12,14,12,30,96.0,219.0,5.7,15.0,266.0,306.08,251.45
2016,12,14,12,45,144.5,215.0,5.7,15.0,284.5,359.79,296.75
2016,12,14,13,0,193.0,211.0,5.7,15.0,303.0,400.36,331.19
2016,12,14,13,15,181.5,203.5,5.6,15.0,287.5,386.4,319.88
2016,12,14,13,30,170.0,196.0,5.5,15.0,272.0,371.64,308.04
2016,12,14,13,45,89.0,171.5,5.45,15.0,211.0,259.58,214.71
2016,12,14,14,0,8.0,147.0,5.4,15.0,150.0,149.99,121.32
2016,12,14,14,15,4.0,122.5,5.3,15.0,124.0,120.59,96.81
2016,12,14,14,30,0.0,98.0,5.2,15.0,98.0,91.5,72.27
2016,12,14,14,45,0.0,88.0,5.1,15.0,88.0,81.98,64.29
2016,12,14,15,0,0.0,78.0,5.0,15.0,78.0,72.5,56.25
2016,12,14,15,15,0.0,66.5,5.1,15.0,66.5,61.32,46.69
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,50.11,36.99
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,38.23,26.66
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,27.33,17.11
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,18.05,8.72
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,8.78,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,4.55,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,13.0,7.5,15.0,13.0,11.43,1.71
2016,12,15,8,0,0.0,22.0,7.5,15.0,22.0,19.37,10.76
2016,12,15,8,15,0.0,32.5,7.55,15.0,32.5,28.65,18.33
2016,12,15,8,30,0.0,43.0,7.6,15.0,43.0,37.95,26.5
2016,12,15,8,45,0.0,54.0,7.7,15.0,54.0,47.66,34.96
2016,12,15,9,0,0.0,65.0,7.8,15.0,65.0,57.44,43.42
2016,12,15,9,15,0.0,75.0,7.85,15.0,75.0,66.43,51.12
2016,12,15,9,30,0.0,85.0,7.9,15.0,85.0,75.5,58.81
2016,12,15,9,45,0.0,69.5,8.0,15.0,69.5,61.44,46.81
2016,12,15,10,0,0.0,54.0,8.1,15.0,54.0,47.67,35.05
2016,12,15,10,15,0.0,44.5,8.05,15.0,44.5,39.26,27.84
2016,12,15,10,30,0.0,35.0,8.0,15.0,35.0,30.86,20.66
2016,12,15,10,45,0.0,48.5,8.0,15.0,48.5,42.82,30.78
2016,12,15,11,0,0.0,62.0,8.0,15.0,62.0,54.79,40.88
2016,12,15,11,15,0.0,78.5,8.2,15.0,78.5,69.46,53.23
2016,12,15,11,30,0.0,95.0,8.4,15.0,95.0,84.6,65.93
2016,12,15,11,45,0.0,96.0,8.6,15.0,96.0,85.55,66.7
2016,12,15,12,0,0.0,97.0,8.8,15.0,97.0,86.53,67.51
2016,12,15,12,15,0.0,87.5,9.0,15.0,87.5,77.59,59.99
2016,12,15,12,30,0.0,78.0,9.2,15.0,78.0,69.02,52.8
2016,12,15,12,45,0.0,77.0,9.4,15.0,77.0,68.13,52.07
2016,12,15,13,0,0.0,76.0,9.6,15.0,76.0,67.24,51.36
2016,12,15,13,15,0.0,72.5,9.6,15.0,72.5,64.12,48.78
2016,12,15,13,30,0.0,69.0,9.6,15.0,69.0,61.01,46.2
2016,12,15,13,45,0.0,77.5,9.65,15.0,77.5,68.56,52.66
2016,12,15,14,0,0.0,86.0,9.7,15.0,86.0,77.14,60.01
2016,12,15,14,15,0.0,67.0,9.6,15.0,67.0,59.22,44.87
2016,12,15,14,30,0.0,48.0,9.5,15.0,48.0,42.35,30.56
2016,12,15,14,45,0.0,43.0,9.4,15.0,43.0,37.92,26.81
2016,12,15,15,0,0.0,38.0,9.3,15.0,38.0,33.49,23.02
2016,12,15,15,15,0.0,32.5,9.1,15.0,32.5,28.62,18.83
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,23.76,14.6
2016,12,15,15,45,0.0,21.0,8.7,15.0,21.0,18.47,9.96
2016,12,15,16,0,0.0,15.0,8.5,15.0,15.0,13.18,5.32
2016,12,15,16,15,0.0,10.0,8.3,15.0,10.0,8.78,1.33
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,4.38,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,2.27,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,8.45,12.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,8.4,12.0,12.0,10.91,0.0
2016,12,16,7,45,65.5,28.0,8.35,12.0,35.5,22.5,8.4
2016,12,16,8,0,131.0,44.0,8.3,12.0,59.0,35.27,24.45
2016,12,16,8,15,172.0,60.5,8.25,12.0,89.0,62.35,41.1
2016,12,16,8,30,213.0,77.0,8.2,12.0,119.0,94.55,65.55
2016,12,16,8,45,241.0,91.5,8.2,12.0,149.0,127.63,93.3
2016,12,16,9,0,269.0,106.0,8.2,12.0,179.0,163.94,125.11
2016,12,16,9,15,304.0,113.5,8.2,12.0,206.5,198.81,156.21
2016,12,16,9,30,339.0,121.0,8.2,12.0,234.0,241.76,194.53
2016,12,16,9,45,348.0,135.5,8.2,12.0,261.5,275.04,225.03
2016,12,16,10,0,357.0,150.0,8.2,12.0,289.0,313.64,259.52
2016,12,16,10,15,224.5,170.0,8.25,12.0,259.5,287.83,239.47
2016,12,16,10,30,92.0,190.0,8.3,12.0,230.0,234.05,194.17
2016,12,16,10,45,95.5,197.5,8.35,12.0,240.5,249.19,207.16
2016,12,16,11,0,99.0,205.0,8.4,12.0,251.0,264.59,220.24
2016,12,16,11,15,249.0,195.0,8.4,12.0,316.0,379.64,318.93
2016,12,16,11,30,399.0,185.0,8.4,12.0,381.0,496.91,418.3
2016,12,16,11,45,387.0,192.5,8.45,12.0,384.0,499.81,420.99
2016,12,16,12,0,375.0,200.0,8.5,12.0,387.0,512.92,431.88
2016,12,16,12,15,604.0,144.5,8.5,12.0,443.5,661.64,557.87
2016,12,16,12,30,833.0,89.0,8.5,12.0,500.0,793.39,664.44
2016,12,16,12,45,723.0,108.0,8.55,12.0,460.0,746.11,626.78
2016,12,16,13,0,613.0,127.0,8.6,12.0,420.0,688.27,580.91
2016,12,16,13,15,713.0,105.0,8.7,12.0,434.0,754.49,635.09
2016,12,16,13,30,813.0,83.0,8.8,12.0,448.0,812.77,682.37
2016,12,16,13,45,798.5,81.5,9.0,12.0,424.0,801.16,674.25
2016,12,16,14,0,784.0,80.0,9.2,12.0,400.0,786.3,663.7
2016,12,16,14,15,764.0,77.5,9.35,12.0,370.0,762.52,645.75
2016,12,16,14,30,744.0,75.0,9.5,12.0,340.0,735.91,625.28
2016,12,16,14,45,714.5,71.5,9.65,12.0,305.0,704.03,600.09
2016,12,16,15,0,685.0,68.0,9.8,12.0,270.0,664.57,568.01
2016,12,16,15,15,640.5,63.5,9.85,12.0,231.0,610.7,522.89
2016,12,16,15,30,596.0,59.0,9.9,12.0,192.0,556.41,476.05
2016,12,16,15,45,530.0,51.5,10.0,12.0,152.0,483.05,411.6
2016,12,16,16,0,464.0,44.0,10.1,12.0,112.0,411.8,346.02
2016,12,16,16,15,347.0,34.0,10.15,11.5,75.0,307.76,247.24
2016,12,16,16,30,230.0,24.0,10.2,11.0,38.0,200.1,83.94
2016,12,16,16,45,115.0,12.0,10.3,11.0,19.0,77.01,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,9.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,9.0,18.0,16.37,0.0
2016,12,17,7,45,241.0,25.5,3.7,9.0,53.0,21.21,7.16
2016,12,17,8,0,482.0,33.0,3.6,9.0,88.0,27.08,17.69
2016,12,17,8,15,561.0,40.0,3.55,9.0,129.5,71.73,36.61
2016,12,17,8,30,640.0,47.0,3.5,9.0,171.0,123.15,71.63
2016,12,17,8,45,689.0,51.5,3.45,9.5,212.5,175.7,115.25
2016,12,17,9,0,738.0,56.0,3.4,10.0,254.0,233.25,166.54
2016,12,17,9,15,770.0,59.0,3.35,10.0,292.0,288.99,218.49
2016,12,17,9,30,802.0,62.0,3.3,10.0,330.0,347.08,272.28
2016,12,17,9,45,709.0,78.5,3.3,10.0,332.5,371.15,299.13
2016,12,17,10,0,616.0,95.0,3.3,10.0,335.0,384.98,315.5
2016,12,17,10,15,620.5,102.5,3.35,10.0,358.0,427.75,353.44
2016,12,17,10,30,625.0,110.0,3.4,10.0,381.0,469.57,389.58
2016,12,17,10,45,758.0,91.5,3.5,10.5,435.5,557.86,462.12
2016,12,17,11,0,891.0,73.0,3.6,11.0,490.0,648.46,535.06
2016,12,17,11,15,896.5,74.0,3.65,11.0,503.0,688.03,567.04
2016,12,17,11,30,902.0,75.0,3.7,11.0,516.0,725.2,595.95
2016,12,17,11,45,903.0,75.5,3.8,11.0,520.5,755.93,619.25
2016,12,17,12,0,904.0,76.0,3.9,11.0,525.0,783.66,640.34
2016,12,17,12,15,902.5,76.0,3.95,11.0,523.0,805.71,656.99
2016,12,17,12,30,901.0,76.0,4.0,11.0,521.0,824.44,671.28
2016,12,17,12,45,896.0,75.5,4.05,11.0,510.5,836.3,680.56
2016,12,17,13,0,891.0,75.0,4.1,11.0,500.0,852.32,693.15
2016,12,17,13,15,882.5,74.0,4.1,11.0,482.5,853.77,694.72
2016,12,17,13,30,874.0,73.0,4.1,11.0,465.0,851.59,693.81
2016,12,17,13,45,860.5,71.5,4.15,11.0,440.5,840.99,686.94
2016,12,17,14,0,847.0,70.0,4.2,11.0,416.0,826.96,677.72
2016,12,17,14,15,828.0,68.0,4.2,11.0,385.5,804.4,661.61
2016,12,17,14,30,809.0,66.0,4.2,11.0,355.0,778.83,643.03
2016,12,17,14,45,780.0,63.0,4.2,11.0,318.5,741.07,614.69
2016,12,17,15,0,751.0,60.0,4.2,11.0,282.0,701.14,583.97
2016,12,17,15,15,709.0,56.0,4.15,11.0,242.0,648.05,541.64
2016,12,17,15,30,667.0,52.0,4.1,11.0,202.0,594.04,497.12
2016,12,17,15,45,600.0,46.0,4.05,11.0,160.0,526.82,440.13
2016,12,17,16,0,533.0,40.0,4.0,11.0,118.0,455.03,376.83
2016,12,17,16,15,418.5,31.0,4.0,10.5,79.5,351.6,280.64
2016,12,17,16,30,304.0,22.0,4.0,10.0,41.0,244.97,110.89
2016,12,17,16,45,152.0,11.0,4.05,10.0,20.5,97.54,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,7,15,101.5,6.0,5.35,8.0,8.5,0.0,0.0
2016,12,18,7,30,203.0,12.0,5.4,8.0,17.0,10.91,0.0
2016,12,18,7,45,352.5,21.5,5.45,8.5,52.0,19.25,5.37
2016,12,18,8,0,502.0,31.0,5.5,9.0,87.0,27.48,17.95
2016,12,18,8,15,581.5,37.0,5.45,9.0,129.0,68.86,33.85
2016,12,18,8,30,661.0,43.0,5.4,9.0,171.0,120.46,68.54
2016,12,18,8,45,711.5,47.0,5.35,9.0,212.5,173.89,113.09
2016,12,18,9,0,762.0,51.0,5.3,9.0,254.0,232.43,165.99
2016,12,18,9,15,794.0,54.0,5.2,9.0,292.5,289.38,219.77
2016,12,18,9,30,826.0,57.0,5.1,9.0,331.0,348.64,275.53
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,405.07,327.69
2016,12,18,10,0,871.0,61.0,4.9,10.0,398.0,460.75,377.84
2016,12,18,10,15,886.0,62.5,4.75,10.0,426.0,513.27,424.62
2016,12,18,10,30,901.0,64.0,4.6,10.0,454.0,565.05,469.42
2016,12,18,10,45,911.0,65.0,4.5,10.5,475.0,612.34,508.59
2016,12,18,11,0,921.0,66.0,4.4,11.0,496.0,657.92,545.2
2016,12,18,11,15,927.5,66.5,4.3,11.0,509.5,698.66,578.07
2016,12,18,11,30,934.0,67.0,4.2,11.0,523.0,736.98,606.96
2016,12,18,11,45,936.5,67.5,4.15,11.0,528.5,769.76,631.16
2016,12,18,12,0,939.0,68.0,4.1,11.0,534.0,799.52,653.09
2016,12,18,12,15,938.0,68.0,4.1,11.0,532.0,822.79,670.39
2016,12,18,12,30,937.0,68.0,4.1,11.0,530.0,842.62,685.24
2016,12,18,12,45,933.5,67.5,4.2,11.0,520.0,856.28,696.21
2016,12,18,13,0,930.0,67.0,4.3,11.0,510.0,866.32,704.83
2016,12,18,13,15,922.0,66.0,4.45,11.0,492.5,868.3,707.97
2016,12,18,13,30,914.0,65.0,4.6,11.0,475.0,866.61,708.51
2016,12,18,13,45,900.5,64.0,4.75,11.5,450.0,856.66,701.57
2016,12,18,14,0,887.0,63.0,4.9,12.0,425.0,843.26,692.05
2016,12,18,14,15,868.5,61.0,4.95,12.0,394.0,821.03,676.39
2016,12,18,14,30,850.0,59.0,5.0,12.0,363.0,803.74,664.33
2016,12,18,14,45,821.5,57.0,5.1,12.0,326.5,767.3,637.34
2016,12,18,15,0,793.0,55.0,5.2,12.0,290.0,728.57,607.83
2016,12,18,15,15,753.0,51.5,5.2,11.5,249.5,677.01,567.73
2016,12,18,15,30,713.0,48.0,5.2,11.0,209.0,624.4,525.12
2016,12,18,15,45,648.0,42.5,5.25,11.0,166.0,550.75,462.64
2016,12,18,16,0,583.0,37.0,5.3,11.0,123.0,478.51,398.53
2016,12,18,16,15,471.5,29.0,5.3,11.0,83.5,375.74,301.91
2016,12,18,16,30,360.0,21.0,5.3,11.0,44.0,271.58,131.56
2016,12,18,16,45,180.0,10.5,5.35,11.0,22.0,113.41,0.0
2016,12,18,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
